Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,1,7,15,23.0,4.0,0.75,9.65,4.5,0.0,0.0
2018,1,1,7,30,46.0,8.0,0.7,9.9,9.0,38.8,0.0
2018,1,1,7,45,85.0,22.0,0.7,10.15,29.0,109.65,20.04
2018,1,1,8,0,124.0,36.0,0.7,10.4,49.0,171.43,132.99
2018,1,1,8,15,163.0,50.5,0.8,10.85,75.5,222.61,183.09
2018,1,1,8,30,202.0,65.0,0.9,11.3,102.0,275.63,229.91
2018,1,1,8,45,220.5,80.0,1.0,11.7,129.0,313.39,262.43
2018,1,1,9,0,239.0,95.0,1.1,12.1,156.0,351.0,293.8
2018,1,1,9,15,289.0,105.0,1.15,12.6,190.5,408.65,340.73
2018,1,1,9,30,339.0,115.0,1.2,13.1,225.0,487.62,402.19
2018,1,1,9,45,401.5,118.0,1.3,13.6,261.0,548.83,449.31
2018,1,1,10,0,464.0,121.0,1.4,14.1,297.0,609.4,494.57
2018,1,1,10,15,471.0,129.5,1.35,14.6,319.5,624.48,503.35
2018,1,1,10,30,478.0,138.0,1.3,15.1,342.0,637.41,510.7
2018,1,1,10,45,496.0,142.5,1.3,15.55,363.0,653.19,520.74
2018,1,1,11,0,514.0,147.0,1.3,16.0,384.0,666.52,528.85
2018,1,1,11,15,591.5,132.5,1.2,16.35,413.0,715.89,562.31
2018,1,1,11,30,669.0,118.0,1.1,16.7,442.0,753.35,586.04
2018,1,1,11,45,630.0,129.5,1.0,17.05,438.0,715.36,556.51
2018,1,1,12,0,591.0,141.0,0.9,17.4,434.0,675.9,526.52
2018,1,1,12,15,605.5,136.5,0.9,17.6,436.5,661.75,516.16
2018,1,1,12,30,620.0,132.0,0.9,17.8,439.0,644.44,503.13
2018,1,1,12,45,623.0,128.0,0.85,18.0,432.0,616.2,481.43
2018,1,1,13,0,626.0,124.0,0.8,18.2,425.0,585.72,457.97
2018,1,1,13,15,557.5,136.5,0.8,18.25,398.0,517.5,406.46
2018,1,1,13,30,489.0,149.0,0.8,18.3,371.0,460.46,362.56
2018,1,1,13,45,498.0,138.5,0.8,18.35,355.0,427.43,336.66
2018,1,1,14,0,507.0,128.0,0.8,18.4,339.0,392.59,308.35
2018,1,1,14,15,534.0,113.0,0.8,18.2,321.5,359.67,280.75
2018,1,1,14,30,561.0,98.0,0.8,18.0,304.0,327.88,252.65
2018,1,1,14,45,577.0,85.5,0.8,17.8,280.0,286.21,215.67
2018,1,1,15,0,593.0,73.0,0.8,17.6,256.0,242.11,175.62
2018,1,1,15,15,552.5,68.0,0.8,17.6,221.0,190.17,130.67
2018,1,1,15,30,512.0,63.0,0.8,17.6,186.0,142.55,90.71
2018,1,1,15,45,388.5,59.5,0.8,16.6,142.5,90.23,53.85
2018,1,1,16,0,265.0,56.0,0.8,15.6,99.0,54.83,34.03
2018,1,1,16,15,206.0,42.5,0.85,15.25,70.0,32.5,22.12
2018,1,1,16,30,147.0,29.0,0.9,14.9,41.0,22.39,10.48
2018,1,1,16,45,98.5,17.0,0.95,14.5,23.0,14.51,0.0
2018,1,1,17,0,50.0,5.0,1.0,14.1,5.0,4.27,0.0
2018,1,1,17,15,25.0,2.5,1.0,13.85,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,15,1.5,2.5,1.05,10.85,2.5,0.0,0.0
2018,1,2,7,30,3.0,5.0,1.0,11.3,5.0,6.35,0.0
2018,1,2,7,45,1.5,17.0,0.95,11.75,17.0,15.2,0.0
2018,1,2,8,0,0.0,29.0,0.9,12.2,29.0,26.79,15.69
2018,1,2,8,15,0.0,43.0,1.0,12.7,43.0,41.22,28.96
2018,1,2,8,30,0.0,57.0,1.1,13.2,57.0,54.9,41.03
2018,1,2,8,45,3.5,73.5,1.2,13.7,74.5,74.75,58.28
2018,1,2,9,0,7.0,90.0,1.3,14.2,92.0,94.38,75.14
2018,1,2,9,15,24.0,107.5,1.25,14.65,115.0,141.18,115.01
2018,1,2,9,30,41.0,125.0,1.2,15.1,138.0,176.02,144.17
2018,1,2,9,45,77.0,142.5,1.15,15.6,170.5,228.26,187.62
2018,1,2,10,0,113.0,160.0,1.1,16.1,203.0,299.05,244.47
2018,1,2,10,15,147.5,171.0,1.05,16.6,231.5,340.78,277.02
2018,1,2,10,30,182.0,182.0,1.0,17.1,260.0,382.0,308.55
2018,1,2,10,45,148.5,182.5,1.0,17.65,248.0,346.3,278.63
2018,1,2,11,0,115.0,183.0,1.0,18.2,236.0,311.21,249.62
2018,1,2,11,15,57.5,152.0,1.0,18.45,178.5,200.4,160.41
2018,1,2,11,30,0.0,121.0,1.0,18.7,121.0,104.39,80.81
2018,1,2,11,45,0.0,122.5,0.95,19.0,122.5,105.44,81.74
2018,1,2,12,0,0.0,124.0,0.9,19.3,124.0,106.55,82.51
2018,1,2,12,15,0.5,132.5,0.95,19.4,132.5,114.74,89.16
2018,1,2,12,30,1.0,141.0,1.0,19.5,141.0,122.91,95.76
2018,1,2,12,45,1.0,136.0,1.0,19.6,136.0,117.84,91.64
2018,1,2,13,0,1.0,131.0,1.0,19.7,131.0,112.92,87.67
2018,1,2,13,15,11.5,150.0,1.0,19.65,155.0,137.21,107.7
2018,1,2,13,30,22.0,169.0,1.0,19.6,179.0,160.68,126.8
2018,1,2,13,45,26.0,161.5,1.05,19.55,173.0,161.79,127.76
2018,1,2,14,0,30.0,154.0,1.1,19.5,167.0,154.11,121.65
2018,1,2,14,15,52.5,151.5,1.0,19.2,172.0,159.22,125.8
2018,1,2,14,30,75.0,149.0,0.9,18.9,177.0,161.74,127.4
2018,1,2,14,45,58.5,133.0,0.8,18.6,153.5,135.95,106.29
2018,1,2,15,0,42.0,117.0,0.7,18.3,130.0,112.41,87.14
2018,1,2,15,15,76.5,104.5,0.7,18.3,124.5,105.48,79.77
2018,1,2,15,30,111.0,92.0,0.7,18.3,119.0,96.27,70.07
2018,1,2,15,45,95.5,76.0,0.75,17.15,96.0,72.47,51.16
2018,1,2,16,0,80.0,60.0,0.8,16.0,73.0,50.94,35.01
2018,1,2,16,15,48.5,44.5,0.85,15.55,51.5,34.59,23.95
2018,1,2,16,30,17.0,29.0,0.9,15.1,30.0,23.19,11.5
2018,1,2,16,45,19.5,16.5,0.95,14.65,17.0,14.08,0.0
2018,1,2,17,0,22.0,4.0,1.0,14.2,4.0,3.41,0.0
2018,1,2,17,15,11.0,2.0,1.0,13.95,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,11.2,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,11.5,2.0,1.71,0.0
2018,1,3,7,45,0.0,4.5,1.05,11.8,4.5,3.69,0.0
2018,1,3,8,0,0.0,7.0,1.0,12.1,7.0,5.74,0.0
2018,1,3,8,15,0.0,9.0,0.95,12.4,9.0,7.39,0.58
2018,1,3,8,30,0.0,11.0,0.9,12.7,11.0,9.03,2.09
2018,1,3,8,45,0.0,13.0,0.85,13.0,13.0,10.68,3.57
2018,1,3,9,0,0.0,15.0,0.8,13.3,15.0,12.34,5.03
2018,1,3,9,15,0.0,23.0,0.8,13.5,23.0,18.95,10.77
2018,1,3,9,30,0.0,31.0,0.8,13.7,31.0,25.57,16.47
2018,1,3,9,45,0.0,27.5,0.8,13.9,27.5,22.68,13.95
2018,1,3,10,0,0.0,24.0,0.8,14.1,24.0,19.79,11.42
2018,1,3,10,15,0.0,26.5,0.8,14.3,26.5,21.87,13.17
2018,1,3,10,30,0.0,29.0,0.8,14.5,29.0,23.94,14.91
2018,1,3,10,45,0.0,29.0,0.85,14.65,29.0,23.95,14.88
2018,1,3,11,0,0.0,29.0,0.9,14.8,29.0,23.96,14.84
2018,1,3,11,15,0.0,29.0,0.8,14.9,29.0,23.96,14.83
2018,1,3,11,30,0.0,29.0,0.7,15.0,29.0,23.96,14.81
2018,1,3,11,45,0.0,27.0,0.6,15.05,27.0,22.31,13.4
2018,1,3,12,0,0.0,25.0,0.5,15.1,25.0,20.66,11.99
2018,1,3,12,15,0.0,35.5,0.7,15.05,35.5,29.36,19.38
2018,1,3,12,30,0.0,46.0,0.9,15.0,46.0,38.08,26.76
2018,1,3,12,45,0.0,46.0,1.1,15.0,46.0,38.08,26.75
2018,1,3,13,0,0.0,46.0,1.3,15.0,46.0,38.07,26.76
2018,1,3,13,15,0.0,55.5,1.55,15.0,55.5,45.97,33.47
2018,1,3,13,30,0.0,65.0,1.8,15.0,65.0,53.88,40.19
2018,1,3,13,45,0.0,44.5,2.05,15.05,44.5,36.81,25.75
2018,1,3,14,0,0.0,24.0,2.3,15.1,24.0,19.8,11.29
2018,1,3,14,15,0.0,21.5,2.2,15.1,21.5,17.73,9.55
2018,1,3,14,30,0.0,19.0,2.1,15.1,19.0,15.66,7.79
2018,1,3,14,45,0.0,45.0,2.05,15.1,45.0,37.19,26.26
2018,1,3,15,0,0.0,71.0,2.0,15.1,71.0,58.92,44.77
2018,1,3,15,15,3.0,77.5,2.0,15.1,78.0,64.89,49.66
2018,1,3,15,30,6.0,84.0,2.0,15.1,85.0,69.98,53.67
2018,1,3,15,45,13.0,69.5,1.6,14.5,71.5,57.9,43.0
2018,1,3,16,0,20.0,55.0,1.2,13.9,58.0,45.11,31.93
2018,1,3,16,15,10.0,40.0,1.25,13.7,41.5,32.19,22.15
2018,1,3,16,30,0.0,25.0,1.3,13.5,25.0,20.42,9.9
2018,1,3,16,45,3.0,14.0,1.4,13.35,14.0,11.95,0.0
2018,1,3,17,0,6.0,3.0,1.5,13.2,3.0,2.56,0.0
2018,1,3,17,15,3.0,1.5,1.7,13.4,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,4,7,15,12.0,3.5,1.8,13.05,3.5,0.0,0.0
2018,1,4,7,30,24.0,7.0,1.9,13.5,7.0,22.61,0.0
2018,1,4,7,45,87.5,21.5,2.0,13.95,29.0,110.07,16.64
2018,1,4,8,0,151.0,36.0,2.1,14.4,51.0,210.04,161.46
2018,1,4,8,15,192.5,49.5,2.15,14.85,78.5,262.27,213.66
2018,1,4,8,30,234.0,63.0,2.2,15.3,106.0,317.17,262.04
2018,1,4,8,45,256.0,77.5,2.25,15.7,134.5,339.28,282.36
2018,1,4,9,0,278.0,92.0,2.3,16.1,163.0,380.22,316.32
2018,1,4,9,15,346.5,96.5,2.35,16.65,199.5,468.37,386.96
2018,1,4,9,30,415.0,101.0,2.4,17.2,236.0,538.03,441.01
2018,1,4,9,45,399.5,115.0,2.5,17.75,256.0,543.64,443.6
2018,1,4,10,0,384.0,129.0,2.6,18.3,276.0,546.87,444.25
2018,1,4,10,15,414.0,135.0,2.7,18.65,303.5,579.9,468.93
2018,1,4,10,30,444.0,141.0,2.8,19.0,331.0,611.1,491.71
2018,1,4,10,45,330.5,165.0,2.9,19.35,310.5,509.92,411.37
2018,1,4,11,0,217.0,189.0,3.0,19.7,290.0,411.22,331.95
2018,1,4,11,15,378.5,157.5,3.05,19.85,340.0,549.55,441.93
2018,1,4,11,30,540.0,126.0,3.1,20.0,390.0,652.62,520.88
2018,1,4,11,45,377.5,131.5,3.1,20.15,317.5,496.01,399.19
2018,1,4,12,0,215.0,137.0,3.1,20.3,245.0,335.98,271.89
2018,1,4,12,15,139.5,154.5,3.1,20.3,224.5,271.82,219.32
2018,1,4,12,30,64.0,172.0,3.1,20.3,204.0,212.74,169.91
2018,1,4,12,45,96.5,171.0,3.1,20.25,218.5,244.96,196.55
2018,1,4,13,0,129.0,170.0,3.1,20.2,233.0,260.42,209.37
2018,1,4,13,15,157.0,175.5,3.05,20.1,249.5,276.79,222.54
2018,1,4,13,30,185.0,181.0,3.0,20.0,266.0,290.08,232.96
2018,1,4,13,45,185.0,166.0,2.95,19.9,247.5,263.75,211.49
2018,1,4,14,0,185.0,151.0,2.9,19.8,229.0,237.55,189.92
2018,1,4,14,15,321.0,123.0,2.75,19.6,247.5,276.21,219.54
2018,1,4,14,30,457.0,95.0,2.6,19.4,266.0,282.34,220.68
2018,1,4,14,45,385.5,76.5,2.5,19.15,211.5,211.23,161.43
2018,1,4,15,0,314.0,58.0,2.4,18.9,157.0,148.22,108.92
2018,1,4,15,15,444.5,57.5,2.4,18.9,178.0,159.42,110.54
2018,1,4,15,30,575.0,57.0,2.4,18.9,199.0,150.96,95.14
2018,1,4,15,45,508.5,51.0,1.8,17.9,159.5,100.3,56.77
2018,1,4,16,0,442.0,45.0,1.2,16.9,120.0,57.55,30.91
2018,1,4,16,15,368.5,38.0,1.2,16.35,88.5,31.0,20.92
2018,1,4,16,30,295.0,31.0,1.2,15.8,57.0,25.85,14.26
2018,1,4,16,45,174.5,19.5,1.15,15.25,32.5,16.39,0.0
2018,1,4,17,0,54.0,8.0,1.1,14.7,8.0,6.83,0.0
2018,1,4,17,15,27.0,4.0,1.1,14.6,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,1.25,14.75,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,1.3,15.0,3.0,2.56,0.0
2018,1,5,7,45,0.0,9.0,1.35,15.25,9.0,7.4,0.0
2018,1,5,8,0,0.0,15.0,1.4,15.5,15.0,12.34,4.06
2018,1,5,8,15,0.0,21.0,1.4,15.7,21.0,17.3,8.75
2018,1,5,8,30,0.0,27.0,1.4,15.9,27.0,22.26,13.17
2018,1,5,8,45,0.0,27.5,1.4,16.1,27.5,22.67,13.66
2018,1,5,9,0,0.0,28.0,1.4,16.3,28.0,23.08,14.07
2018,1,5,9,15,0.0,21.5,1.4,16.45,21.5,17.71,9.51
2018,1,5,9,30,0.0,15.0,1.4,16.6,15.0,12.35,4.92
2018,1,5,9,45,0.0,38.5,1.4,16.7,38.5,31.8,21.49
2018,1,5,10,0,0.0,62.0,1.4,16.8,62.0,51.36,37.99
2018,1,5,10,15,17.0,82.5,1.45,16.9,90.0,92.47,73.17
2018,1,5,10,30,34.0,103.0,1.5,17.0,118.0,129.55,104.42
2018,1,5,10,45,85.0,145.5,1.5,17.1,184.5,241.13,196.68
2018,1,5,11,0,136.0,188.0,1.5,17.2,251.0,336.71,272.88
2018,1,5,11,15,122.0,196.0,1.5,17.25,254.0,328.64,265.07
2018,1,5,11,30,108.0,204.0,1.5,17.3,257.0,320.49,257.84
2018,1,5,11,45,101.0,200.5,1.5,17.35,250.5,287.5,231.61
2018,1,5,12,0,94.0,197.0,1.5,17.4,244.0,272.72,219.65
2018,1,5,12,15,102.0,201.0,1.55,17.4,252.0,294.4,236.81
2018,1,5,12,30,110.0,205.0,1.6,17.4,260.0,298.89,240.31
2018,1,5,12,45,104.0,206.0,1.6,17.4,257.5,275.14,221.29
2018,1,5,13,0,98.0,207.0,1.6,17.4,255.0,266.25,214.01
2018,1,5,13,15,71.0,180.0,1.6,17.3,214.0,214.43,172.19
2018,1,5,13,30,44.0,153.0,1.6,17.2,173.0,166.39,133.08
2018,1,5,13,45,22.0,118.0,1.6,17.1,128.0,117.34,92.77
2018,1,5,14,0,0.0,83.0,1.6,17.0,83.0,69.05,52.59
2018,1,5,14,15,0.0,65.0,1.5,16.85,65.0,53.86,40.01
2018,1,5,14,30,0.0,47.0,1.4,16.7,47.0,38.86,27.43
2018,1,5,14,45,8.5,54.5,1.3,16.5,57.0,48.04,35.13
2018,1,5,15,0,17.0,62.0,1.2,16.3,67.0,57.68,43.02
2018,1,5,15,15,29.0,78.0,1.2,16.3,85.5,72.7,55.04
2018,1,5,15,30,41.0,94.0,1.2,16.3,104.0,85.1,64.57
2018,1,5,15,45,29.5,77.5,0.95,15.75,84.0,66.41,49.24
2018,1,5,16,0,18.0,61.0,0.7,15.2,64.0,49.55,35.56
2018,1,5,16,15,12.0,42.5,0.7,14.95,44.5,33.86,23.59
2018,1,5,16,30,6.0,24.0,0.7,14.7,25.0,19.79,9.95
2018,1,5,16,45,10.0,14.5,0.75,14.5,15.0,12.09,0.0
2018,1,5,17,0,14.0,5.0,0.8,14.3,5.0,4.27,0.0
2018,1,5,17,15,7.0,2.5,0.9,14.2,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,6,7,15,33.0,4.5,0.95,10.9,5.0,0.0,0.0
2018,1,6,7,30,66.0,9.0,1.0,11.2,10.0,53.36,0.0
2018,1,6,7,45,145.5,22.0,1.05,11.55,34.0,166.62,29.36
2018,1,6,8,0,225.0,35.0,1.1,11.9,58.0,264.46,205.35
2018,1,6,8,15,394.5,40.5,1.2,12.2,103.5,412.97,336.16
2018,1,6,8,30,564.0,46.0,1.3,12.5,149.0,570.41,462.59
2018,1,6,8,45,631.5,49.5,1.4,12.8,191.0,637.42,515.79
2018,1,6,9,0,699.0,53.0,1.5,13.1,233.0,714.12,574.54
2018,1,6,9,15,731.5,56.5,1.5,13.45,271.0,759.24,606.86
2018,1,6,9,30,764.0,60.0,1.5,13.8,309.0,802.33,636.68
2018,1,6,9,45,784.0,64.0,1.5,14.1,342.5,832.27,656.3
2018,1,6,10,0,804.0,68.0,1.5,14.4,376.0,859.26,673.45
2018,1,6,10,15,822.0,69.0,1.6,14.8,404.0,877.25,685.04
2018,1,6,10,30,840.0,70.0,1.7,15.2,432.0,891.82,694.25
2018,1,6,10,45,833.0,75.0,1.75,15.55,449.0,885.13,688.23
2018,1,6,11,0,826.0,80.0,1.8,15.9,466.0,874.95,680.12
2018,1,6,11,15,751.5,99.5,1.85,16.1,459.0,824.11,643.95
2018,1,6,11,30,677.0,119.0,1.9,16.3,452.0,766.26,602.81
2018,1,6,11,45,616.5,136.0,1.95,16.5,442.5,715.77,566.52
2018,1,6,12,0,556.0,153.0,2.0,16.7,433.0,657.44,523.15
2018,1,6,12,15,546.0,154.5,2.0,16.75,429.5,631.4,503.51
2018,1,6,12,30,536.0,156.0,2.0,16.8,426.0,603.9,482.36
2018,1,6,12,45,613.5,133.0,1.95,16.8,437.5,620.31,495.03
2018,1,6,13,0,691.0,110.0,1.9,16.8,449.0,621.95,496.07
2018,1,6,13,15,677.0,110.5,1.85,16.75,434.0,580.73,463.63
2018,1,6,13,30,663.0,111.0,1.8,16.7,419.0,538.66,430.3
2018,1,6,13,45,601.0,118.0,1.75,16.65,387.0,475.54,380.01
2018,1,6,14,0,539.0,125.0,1.7,16.6,355.0,411.21,328.2
2018,1,6,14,15,595.5,105.5,1.7,16.45,344.0,391.3,310.11
2018,1,6,14,30,652.0,86.0,1.7,16.3,333.0,359.06,280.57
2018,1,6,14,45,635.0,80.5,1.65,16.1,303.0,307.77,235.41
2018,1,6,15,0,618.0,75.0,1.6,15.9,273.0,257.56,190.39
2018,1,6,15,15,611.0,67.0,1.6,15.9,242.0,208.64,145.78
2018,1,6,15,30,604.0,59.0,1.6,15.9,211.0,160.13,102.48
2018,1,6,15,45,588.0,51.5,1.3,14.65,178.0,111.63,63.36
2018,1,6,16,0,572.0,44.0,1.0,13.4,145.0,64.91,33.26
2018,1,6,16,15,477.0,37.5,1.05,12.85,106.0,30.85,21.24
2018,1,6,16,30,382.0,31.0,1.1,12.3,67.0,25.91,15.23
2018,1,6,16,45,222.0,19.5,1.15,11.75,38.0,16.3,0.0
2018,1,6,17,0,62.0,8.0,1.2,11.2,9.0,6.83,0.0
2018,1,6,17,15,31.0,4.0,1.2,11.05,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,7,15,4.5,3.0,1.0,7.75,3.0,0.0,0.0
2018,1,7,7,30,9.0,6.0,1.1,8.2,6.0,11.35,0.0
2018,1,7,7,45,117.5,20.0,1.2,8.7,31.5,142.04,26.26
2018,1,7,8,0,226.0,34.0,1.3,9.2,57.0,263.08,207.0
2018,1,7,8,15,245.0,39.5,1.35,9.45,75.0,286.05,237.71
2018,1,7,8,30,264.0,45.0,1.4,9.7,93.0,311.9,263.27
2018,1,7,8,45,138.5,52.5,1.45,9.95,78.0,198.07,168.07
2018,1,7,9,0,13.0,60.0,1.5,10.2,63.0,62.37,48.99
2018,1,7,9,15,6.5,75.5,1.55,10.6,77.0,72.05,57.2
2018,1,7,9,30,0.0,91.0,1.6,11.0,91.0,81.47,64.86
2018,1,7,9,45,0.0,90.5,1.65,11.4,90.5,79.05,62.62
2018,1,7,10,0,0.0,90.0,1.7,11.8,90.0,77.34,60.98
2018,1,7,10,15,0.0,85.0,1.75,12.25,85.0,71.65,55.94
2018,1,7,10,30,0.0,80.0,1.8,12.7,80.0,66.52,51.4
2018,1,7,10,45,1.5,109.0,1.85,13.1,109.5,95.44,75.76
2018,1,7,11,0,3.0,138.0,1.9,13.5,139.0,125.28,100.54
2018,1,7,11,15,12.5,162.5,1.9,13.75,168.5,158.13,127.9
2018,1,7,11,30,22.0,187.0,1.9,14.0,198.0,190.91,154.84
2018,1,7,11,45,15.5,178.0,1.85,14.3,186.0,173.97,140.34
2018,1,7,12,0,9.0,169.0,1.8,14.6,174.0,157.96,126.77
2018,1,7,12,15,7.0,167.0,1.75,14.75,171.0,153.34,122.83
2018,1,7,12,30,5.0,165.0,1.7,14.9,168.0,148.99,119.11
2018,1,7,12,45,6.0,165.5,1.65,15.05,168.5,149.51,119.53
2018,1,7,13,0,7.0,166.0,1.6,15.2,169.0,149.99,119.92
2018,1,7,13,15,17.5,172.0,1.5,15.15,180.0,161.89,129.97
2018,1,7,13,30,28.0,178.0,1.4,15.1,191.0,181.82,146.44
2018,1,7,13,45,18.0,155.0,1.25,15.05,163.0,143.74,115.06
2018,1,7,14,0,8.0,132.0,1.1,15.0,135.0,116.41,92.54
2018,1,7,14,15,4.0,118.0,1.0,14.7,119.5,101.48,80.33
2018,1,7,14,30,0.0,104.0,0.9,14.4,104.0,87.23,68.61
2018,1,7,14,45,21.0,113.0,0.75,14.1,120.0,105.28,83.58
2018,1,7,15,0,42.0,122.0,0.6,13.8,136.0,117.13,92.76
2018,1,7,15,15,63.0,111.0,0.6,13.8,128.5,108.63,84.43
2018,1,7,15,30,84.0,100.0,0.6,13.8,121.0,99.45,75.3
2018,1,7,15,45,60.0,76.5,0.65,13.25,90.0,69.32,50.88
2018,1,7,16,0,36.0,53.0,0.7,12.7,59.0,44.94,31.57
2018,1,7,16,15,21.5,36.0,0.7,12.6,39.5,29.49,20.16
2018,1,7,16,30,7.0,19.0,0.7,12.5,20.0,16.08,7.49
2018,1,7,16,45,7.5,12.0,0.75,12.35,12.5,10.15,0.0
2018,1,7,17,0,8.0,5.0,0.8,12.2,5.0,4.27,0.0
2018,1,7,17,15,4.0,2.5,0.8,12.1,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,12.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,12.6,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,2.0,12.75,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,2.1,12.9,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,2.2,13.05,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.3,13.2,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.5,2.4,13.4,8.5,6.98,0.35
2018,1,8,9,0,0.0,10.0,2.5,13.6,10.0,8.22,1.44
2018,1,8,9,15,0.0,11.5,2.6,13.75,11.5,9.46,2.52
2018,1,8,9,30,0.0,13.0,2.7,13.9,13.0,10.7,3.58
2018,1,8,9,45,0.0,23.0,2.75,14.0,23.0,18.96,10.69
2018,1,8,10,0,0.0,33.0,2.8,14.1,33.0,27.24,17.78
2018,1,8,10,15,0.0,28.0,2.75,14.25,28.0,23.11,14.19
2018,1,8,10,30,0.0,23.0,2.7,14.4,23.0,18.98,10.62
2018,1,8,10,45,0.0,31.5,2.7,14.55,31.5,26.02,16.6
2018,1,8,11,0,0.0,40.0,2.7,14.7,40.0,33.08,22.57
2018,1,8,11,15,0.0,35.5,2.7,14.8,35.5,29.35,19.36
2018,1,8,11,30,0.0,31.0,2.7,14.9,31.0,25.63,16.17
2018,1,8,11,45,0.0,33.0,2.7,15.0,33.0,27.29,17.56
2018,1,8,12,0,0.0,35.0,2.7,15.1,35.0,28.95,18.95
2018,1,8,12,15,0.0,35.0,2.55,15.15,35.0,28.95,18.95
2018,1,8,12,30,0.0,35.0,2.4,15.2,35.0,28.95,18.95
2018,1,8,12,45,0.0,34.0,2.25,15.25,34.0,28.12,18.25
2018,1,8,13,0,0.0,33.0,2.1,15.3,33.0,27.28,17.55
2018,1,8,13,15,0.0,40.0,2.1,15.3,40.0,33.09,22.49
2018,1,8,13,30,0.0,47.0,2.1,15.3,47.0,38.9,27.44
2018,1,8,13,45,0.0,59.5,2.05,15.3,59.5,49.29,36.28
2018,1,8,14,0,0.0,72.0,2.0,15.3,72.0,59.72,45.15
2018,1,8,14,15,6.0,75.0,1.9,15.2,77.5,64.99,49.69
2018,1,8,14,30,12.0,78.0,1.8,15.1,83.0,69.7,53.66
2018,1,8,14,45,23.0,80.5,1.65,14.95,88.5,77.21,59.8
2018,1,8,15,0,34.0,83.0,1.5,14.8,94.0,80.89,62.45
2018,1,8,15,15,22.5,57.5,1.5,14.8,64.5,54.01,39.77
2018,1,8,15,30,11.0,32.0,1.5,14.8,35.0,29.03,18.78
2018,1,8,15,45,8.0,24.0,1.35,14.45,26.0,21.21,12.17
2018,1,8,16,0,5.0,16.0,1.2,14.1,17.0,13.77,5.92
2018,1,8,16,15,4.5,13.0,1.15,14.0,13.5,10.98,3.94
2018,1,8,16,30,4.0,10.0,1.1,13.9,10.0,8.44,1.28
2018,1,8,16,45,2.0,5.5,1.05,13.8,5.5,4.63,0.0
2018,1,8,17,0,0.0,1.0,1.0,13.7,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,1.0,13.75,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.0,13.15,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.0,13.4,1.0,0.85,0.0
2018,1,9,7,45,0.0,3.0,1.0,13.7,3.0,2.46,0.0
2018,1,9,8,0,0.0,5.0,1.0,14.0,5.0,4.1,0.0
2018,1,9,8,15,0.0,6.0,1.05,14.25,6.0,4.92,0.0
2018,1,9,8,30,0.0,7.0,1.1,14.5,7.0,5.74,0.0
2018,1,9,8,45,0.0,8.5,1.15,14.75,8.5,6.98,0.33
2018,1,9,9,0,0.0,10.0,1.2,15.0,10.0,8.22,1.42
2018,1,9,9,15,0.0,11.5,1.1,15.15,11.5,9.46,2.49
2018,1,9,9,30,0.0,13.0,1.0,15.3,13.0,10.7,3.56
2018,1,9,9,45,0.0,14.5,0.95,15.5,14.5,11.94,4.61
2018,1,9,10,0,0.0,16.0,0.9,15.7,16.0,13.18,5.66
2018,1,9,10,15,0.0,18.0,0.9,15.7,18.0,14.84,7.06
2018,1,9,10,30,0.0,20.0,0.9,15.7,20.0,16.5,8.46
2018,1,9,10,45,0.0,39.0,0.85,15.75,39.0,32.24,21.84
2018,1,9,11,0,0.0,58.0,0.8,15.8,58.0,48.05,35.14
2018,1,9,11,15,0.5,96.5,0.8,15.8,96.5,81.69,63.27
2018,1,9,11,30,1.0,135.0,0.8,15.8,135.0,118.67,93.74
2018,1,9,11,45,0.5,122.5,0.8,15.75,122.5,105.64,82.85
2018,1,9,12,0,0.0,110.0,0.8,15.7,110.0,93.23,72.6
2018,1,9,12,15,0.0,86.5,0.8,15.65,86.5,71.87,54.9
2018,1,9,12,30,0.0,63.0,0.8,15.6,63.0,52.24,38.53
2018,1,9,12,45,0.0,57.0,0.75,15.55,57.0,47.23,34.38
2018,1,9,13,0,0.0,51.0,0.7,15.5,51.0,42.24,30.2
2018,1,9,13,15,0.0,52.5,0.8,15.4,52.5,43.48,31.29
2018,1,9,13,30,0.0,54.0,0.9,15.3,54.0,44.72,32.39
2018,1,9,13,45,2.5,57.5,1.0,15.2,58.5,49.04,36.14
2018,1,9,14,0,5.0,61.0,1.1,15.1,63.0,53.11,39.65
2018,1,9,14,15,2.5,60.0,1.2,14.9,61.0,50.85,37.78
2018,1,9,14,30,0.0,59.0,1.3,14.7,59.0,48.86,36.18
2018,1,9,14,45,12.5,72.0,1.45,14.55,76.0,64.15,49.04
2018,1,9,15,0,25.0,85.0,1.6,14.4,93.0,80.01,62.08
2018,1,9,15,15,16.0,71.5,1.6,14.4,76.5,64.36,48.89
2018,1,9,15,30,7.0,58.0,1.6,14.4,60.0,49.24,36.25
2018,1,9,15,45,3.5,49.5,1.6,14.0,50.5,41.36,29.6
2018,1,9,16,0,0.0,41.0,1.6,13.6,41.0,33.92,23.21
2018,1,9,16,15,0.0,30.0,1.6,13.45,30.0,24.78,16.04
2018,1,9,16,30,0.0,19.0,1.6,13.3,19.0,15.66,7.35
2018,1,9,16,45,0.0,11.0,1.6,13.15,11.0,9.05,0.0
2018,1,9,17,0,0.0,3.0,1.6,13.0,3.0,2.56,0.0
2018,1,9,17,15,0.0,1.5,1.8,12.95,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,10,7,15,7.5,2.0,1.45,10.4,2.0,0.0,0.0
2018,1,10,7,30,15.0,4.0,1.5,10.8,4.0,13.77,0.0
2018,1,10,7,45,7.5,9.0,1.5,11.15,9.0,13.05,0.0
2018,1,10,8,0,0.0,14.0,1.5,11.5,14.0,11.52,3.6
2018,1,10,8,15,0.0,18.5,1.55,11.65,18.5,15.23,7.23
2018,1,10,8,30,0.0,23.0,1.6,11.8,23.0,18.94,10.62
2018,1,10,8,45,0.0,28.5,1.65,11.95,28.5,23.5,14.67
2018,1,10,9,0,0.0,34.0,1.7,12.1,34.0,28.05,18.68
2018,1,10,9,15,9.0,50.5,1.7,12.2,53.5,49.82,37.92
2018,1,10,9,30,18.0,67.0,1.7,12.3,73.0,78.84,63.21
2018,1,10,9,45,15.5,97.5,1.7,12.4,103.0,100.66,81.48
2018,1,10,10,0,13.0,128.0,1.7,12.5,133.0,130.34,106.18
2018,1,10,10,15,17.5,138.0,1.7,12.55,145.5,143.38,117.04
2018,1,10,10,30,22.0,148.0,1.7,12.6,158.0,156.44,127.87
2018,1,10,10,45,27.0,163.0,1.75,12.7,175.5,191.1,156.46
2018,1,10,11,0,32.0,178.0,1.8,12.8,193.0,210.86,172.47
2018,1,10,11,15,25.0,175.5,1.8,12.85,187.5,182.93,149.01
2018,1,10,11,30,18.0,173.0,1.8,12.9,182.0,172.23,139.81
2018,1,10,11,45,9.0,149.5,1.85,13.0,154.0,139.18,112.06
2018,1,10,12,0,0.0,126.0,1.9,13.1,126.0,108.18,85.89
2018,1,10,12,15,4.0,129.5,1.9,13.2,131.5,114.43,91.27
2018,1,10,12,30,8.0,133.0,1.9,13.3,137.0,120.43,96.37
2018,1,10,12,45,24.0,167.0,1.85,13.4,179.0,174.43,141.47
2018,1,10,13,0,40.0,201.0,1.8,13.5,221.0,219.26,178.23
2018,1,10,13,15,48.5,196.5,1.75,13.55,220.0,216.85,176.24
2018,1,10,13,30,57.0,192.0,1.7,13.6,219.0,213.76,173.79
2018,1,10,13,45,31.5,168.5,1.65,13.65,183.5,171.6,138.84
2018,1,10,14,0,6.0,145.0,1.6,13.7,148.0,127.05,101.85
2018,1,10,14,15,5.5,136.5,1.5,13.75,139.0,118.56,94.93
2018,1,10,14,30,5.0,128.0,1.4,13.8,130.0,110.21,88.03
2018,1,10,14,45,18.5,122.5,1.3,13.8,129.0,109.57,87.34
2018,1,10,15,0,32.0,117.0,1.2,13.8,128.0,109.94,87.18
2018,1,10,15,15,56.5,104.5,1.2,13.8,120.5,101.94,79.27
2018,1,10,15,30,81.0,92.0,1.2,13.8,113.0,93.0,70.21
2018,1,10,15,45,82.5,76.5,0.9,13.5,95.0,73.39,53.36
2018,1,10,16,0,84.0,61.0,0.6,13.2,77.0,53.98,37.66
2018,1,10,16,15,78.0,44.5,0.65,13.05,56.5,35.27,25.3
2018,1,10,16,30,72.0,28.0,0.7,12.9,36.0,22.09,12.88
2018,1,10,16,45,80.5,20.0,0.75,12.8,25.0,15.89,0.03
2018,1,10,17,0,89.0,12.0,0.8,12.7,14.0,10.24,0.0
2018,1,10,17,15,44.5,6.0,0.8,12.7,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,11,7,15,9.0,2.0,0.4,12.45,2.0,0.0,0.0
2018,1,11,7,30,18.0,4.0,0.4,12.6,4.0,15.84,0.0
2018,1,11,7,45,9.0,6.0,0.35,12.75,6.0,13.03,0.0
2018,1,11,8,0,0.0,8.0,0.3,12.9,8.0,6.56,0.0
2018,1,11,8,15,18.5,13.5,0.4,13.25,17.0,29.67,20.12
2018,1,11,8,30,37.0,19.0,0.5,13.6,26.0,60.14,47.09
2018,1,11,8,45,32.0,34.5,0.6,13.95,41.5,66.7,52.76
2018,1,11,9,0,27.0,50.0,0.7,14.3,57.0,69.3,54.88
2018,1,11,9,15,43.0,85.0,0.8,14.55,98.5,125.17,102.59
2018,1,11,9,30,59.0,120.0,0.9,14.8,140.0,183.84,151.42
2018,1,11,9,45,122.0,138.0,0.95,15.1,184.0,280.31,231.23
2018,1,11,10,0,185.0,156.0,1.0,15.4,228.0,359.41,294.64
2018,1,11,10,15,285.5,155.0,1.0,15.7,275.5,467.12,379.0
2018,1,11,10,30,386.0,154.0,1.0,16.0,323.0,576.36,460.75
2018,1,11,10,45,518.5,133.0,0.95,16.35,372.5,667.61,526.62
2018,1,11,11,0,651.0,112.0,0.9,16.7,422.0,765.84,593.23
2018,1,11,11,15,563.0,140.0,0.85,16.9,414.0,698.35,542.85
2018,1,11,11,30,475.0,168.0,0.8,17.1,406.0,640.62,499.6
2018,1,11,11,45,385.0,191.5,0.7,17.35,386.5,557.07,436.3
2018,1,11,12,0,295.0,215.0,0.6,17.6,367.0,495.89,388.43
2018,1,11,12,15,345.0,206.0,0.7,17.75,383.5,513.57,403.42
2018,1,11,12,30,395.0,197.0,0.8,17.9,400.0,527.45,414.56
2018,1,11,12,45,411.0,190.0,0.9,18.0,398.5,529.0,415.68
2018,1,11,13,0,427.0,183.0,1.0,18.1,397.0,512.49,403.73
2018,1,11,13,15,548.5,147.0,1.1,18.05,414.0,533.5,421.24
2018,1,11,13,30,670.0,111.0,1.2,18.0,431.0,549.7,433.7
2018,1,11,13,45,545.0,130.0,1.35,18.0,382.5,455.75,361.29
2018,1,11,14,0,420.0,149.0,1.5,18.0,334.0,378.38,300.6
2018,1,11,14,15,325.5,154.0,1.5,17.8,292.0,304.18,241.47
