Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,231.0,159.0,1.5,17.6,250.0,248.85,196.83
2018,1,11,14,45,283.0,137.5,1.5,17.4,239.0,231.07,180.34
2018,1,11,15,0,335.0,116.0,1.5,17.2,228.0,212.53,161.78
2018,1,11,15,15,459.5,89.5,1.5,17.2,223.5,195.36,140.53
2018,1,11,15,30,584.0,63.0,1.5,17.2,219.0,166.12,108.22
2018,1,11,15,45,477.5,60.5,1.15,16.2,174.0,112.03,67.74
2018,1,11,16,0,371.0,58.0,0.8,15.2,129.0,68.52,40.44
2018,1,11,16,15,303.5,48.0,0.85,14.65,96.0,36.79,26.46
2018,1,11,16,30,236.0,38.0,0.9,14.1,63.0,29.32,18.96
2018,1,11,16,45,150.0,24.5,0.9,13.55,37.5,19.03,2.94
2018,1,11,17,0,64.0,11.0,0.9,13.0,12.0,9.39,0.0
2018,1,11,17,15,32.0,5.5,0.9,12.8,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,12,7,15,67.0,5.5,1.05,9.5,7.0,0.0,0.0
2018,1,12,7,30,134.0,11.0,1.1,9.9,14.0,101.86,0.0
2018,1,12,7,45,266.0,21.0,1.2,10.35,43.0,254.95,77.87
2018,1,12,8,0,398.0,31.0,1.3,10.8,72.0,391.99,306.88
2018,1,12,8,15,505.5,36.5,1.35,11.2,114.5,496.06,402.19
2018,1,12,8,30,613.0,42.0,1.4,11.6,157.0,597.83,485.33
2018,1,12,8,45,404.0,54.0,1.5,12.05,137.0,458.3,379.94
2018,1,12,9,0,195.0,66.0,1.6,12.5,117.0,267.0,225.43
2018,1,12,9,15,98.0,90.0,1.75,13.1,115.5,197.2,165.25
2018,1,12,9,30,1.0,114.0,1.9,13.7,114.0,108.98,87.28
2018,1,12,9,45,12.0,129.5,2.1,14.3,134.0,134.07,108.69
2018,1,12,10,0,23.0,145.0,2.3,14.9,154.0,159.28,129.71
2018,1,12,10,15,76.0,166.0,2.3,15.25,199.0,248.1,204.22
2018,1,12,10,30,129.0,187.0,2.3,15.6,244.0,339.62,278.43
2018,1,12,10,45,212.0,190.0,2.3,15.95,289.0,414.94,339.25
2018,1,12,11,0,295.0,193.0,2.3,16.3,334.0,508.36,411.99
2018,1,12,11,15,498.5,155.5,2.3,16.5,402.5,659.62,529.24
2018,1,12,11,30,702.0,118.0,2.3,16.7,471.0,793.6,625.76
2018,1,12,11,45,774.0,100.5,2.3,16.85,495.5,811.96,636.93
2018,1,12,12,0,846.0,83.0,2.3,17.0,520.0,830.33,649.23
2018,1,12,12,15,833.5,85.5,2.3,17.05,516.0,796.71,624.91
2018,1,12,12,30,821.0,88.0,2.3,17.1,512.0,760.73,599.3
2018,1,12,12,45,794.5,93.5,2.35,17.2,499.0,715.52,567.06
2018,1,12,13,0,768.0,99.0,2.4,17.3,486.0,669.24,532.94
2018,1,12,13,15,758.0,96.0,2.4,17.25,469.0,624.47,498.7
2018,1,12,13,30,748.0,93.0,2.4,17.2,452.0,578.38,462.69
2018,1,12,13,45,697.0,99.5,2.4,17.1,422.5,519.02,415.44
2018,1,12,14,0,646.0,106.0,2.4,17.0,393.0,460.6,368.09
2018,1,12,14,15,651.0,99.5,2.35,16.85,373.0,418.96,332.81
2018,1,12,14,30,656.0,93.0,2.3,16.7,353.0,375.6,294.9
2018,1,12,14,45,674.5,80.5,2.3,16.5,327.5,329.73,253.65
2018,1,12,15,0,693.0,68.0,2.3,16.3,302.0,280.99,208.66
2018,1,12,15,15,697.0,61.5,2.3,16.3,273.0,233.16,163.83
2018,1,12,15,30,701.0,55.0,2.3,16.3,244.0,183.1,117.91
2018,1,12,15,45,582.5,54.5,1.8,15.15,194.0,120.43,70.49
2018,1,12,16,0,464.0,54.0,1.3,14.0,144.0,73.52,41.69
2018,1,12,16,15,390.5,46.0,1.3,13.35,108.5,37.36,27.15
2018,1,12,16,30,317.0,38.0,1.3,12.7,73.0,31.47,21.05
2018,1,12,16,45,194.0,24.5,1.25,12.05,43.0,19.11,4.52
2018,1,12,17,0,71.0,11.0,1.2,11.4,13.0,9.39,0.0
2018,1,12,17,15,35.5,5.5,1.2,11.2,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,13,7,15,26.5,5.0,2.25,8.85,5.5,0.0,0.0
2018,1,13,7,30,53.0,10.0,2.3,9.1,11.0,45.1,0.0
2018,1,13,7,45,86.5,24.0,2.35,9.4,31.0,115.11,36.13
2018,1,13,8,0,120.0,38.0,2.4,9.7,51.0,170.69,134.89
2018,1,13,8,15,170.0,53.0,2.4,10.1,80.0,231.19,192.64
2018,1,13,8,30,220.0,68.0,2.4,10.5,109.0,294.34,248.73
2018,1,13,8,45,265.0,80.5,2.45,10.95,142.0,351.09,297.88
2018,1,13,9,0,310.0,93.0,2.5,11.4,175.0,429.4,362.51
2018,1,13,9,15,362.5,101.0,2.5,12.05,211.5,489.83,411.11
2018,1,13,9,30,415.0,109.0,2.5,12.7,248.0,550.69,458.55
2018,1,13,9,45,446.5,116.5,2.5,13.35,280.0,591.22,488.22
2018,1,13,10,0,478.0,124.0,2.5,14.0,312.0,630.43,516.27
2018,1,13,10,15,503.0,129.5,2.45,14.55,340.0,659.26,535.81
2018,1,13,10,30,528.0,135.0,2.4,15.1,368.0,685.97,553.49
2018,1,13,10,45,621.0,120.0,2.3,15.65,408.0,757.87,603.81
2018,1,13,11,0,714.0,105.0,2.2,16.2,448.0,816.9,643.0
2018,1,13,11,15,805.0,88.5,2.2,16.65,486.5,861.39,672.21
2018,1,13,11,30,896.0,72.0,2.2,17.1,525.0,896.26,694.45
2018,1,13,11,45,899.5,72.5,2.15,17.6,533.0,879.49,680.24
2018,1,13,12,0,903.0,73.0,2.1,18.1,541.0,859.18,664.27
2018,1,13,12,15,902.5,73.0,2.1,18.35,541.0,831.53,644.42
2018,1,13,12,30,902.0,73.0,2.1,18.6,541.0,800.72,622.46
2018,1,13,12,45,890.0,75.0,2.1,18.85,531.5,760.65,593.89
2018,1,13,13,0,878.0,77.0,2.1,19.1,522.0,718.46,563.73
2018,1,13,13,15,880.0,74.0,2.05,19.15,509.5,678.13,533.61
2018,1,13,13,30,882.0,71.0,2.0,19.2,497.0,635.15,500.11
2018,1,13,13,45,871.5,70.0,1.95,19.25,475.0,584.67,460.11
2018,1,13,14,0,861.0,69.0,1.9,19.3,453.0,535.57,420.06
2018,1,13,14,15,803.0,74.5,1.85,19.1,415.0,466.54,364.3
2018,1,13,14,30,745.0,80.0,1.8,18.9,377.0,401.43,310.47
2018,1,13,14,45,764.0,70.0,1.7,18.7,352.0,353.86,267.99
2018,1,13,15,0,783.0,60.0,1.6,18.5,327.0,303.05,221.36
2018,1,13,15,15,749.5,57.5,1.6,18.5,288.5,243.55,168.59
2018,1,13,15,30,716.0,55.0,1.6,18.5,250.0,187.18,119.42
2018,1,13,15,45,597.5,55.5,1.3,16.95,200.0,124.22,72.35
2018,1,13,16,0,479.0,56.0,1.0,15.4,150.0,77.0,43.61
2018,1,13,16,15,430.0,46.0,1.0,14.75,114.5,37.43,27.09
2018,1,13,16,30,381.0,36.0,1.0,14.1,79.0,29.77,19.63
2018,1,13,16,45,252.0,25.0,1.05,13.45,48.0,20.82,6.69
2018,1,13,17,0,123.0,14.0,1.1,12.8,17.0,11.95,0.0
2018,1,13,17,15,61.5,7.0,1.1,12.7,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,14,7,15,17.0,4.5,2.1,10.75,5.0,0.0,0.0
2018,1,14,7,30,34.0,9.0,2.1,11.0,10.0,31.13,0.0
2018,1,14,7,45,64.0,23.0,2.1,11.25,28.5,96.24,31.98
2018,1,14,8,0,94.0,37.0,2.1,11.5,47.0,148.03,115.72
2018,1,14,8,15,76.0,47.0,2.05,11.9,57.5,128.3,104.37
2018,1,14,8,30,58.0,57.0,2.0,12.3,68.0,124.16,101.87
2018,1,14,8,45,75.5,63.0,1.95,12.7,81.0,143.75,119.79
2018,1,14,9,0,93.0,69.0,1.9,13.1,94.0,165.08,138.65
2018,1,14,9,15,48.5,69.5,1.8,13.65,82.5,110.22,90.65
2018,1,14,9,30,4.0,70.0,1.7,14.2,71.0,62.26,47.88
2018,1,14,9,45,39.0,104.0,1.6,14.75,119.0,140.12,114.86
2018,1,14,10,0,74.0,138.0,1.5,15.3,167.0,212.96,175.5
2018,1,14,10,15,231.5,149.0,1.4,15.85,250.0,409.17,335.53
2018,1,14,10,30,389.0,160.0,1.3,16.4,333.0,587.69,470.96
2018,1,14,10,45,357.0,167.5,1.2,16.95,332.5,540.66,431.68
2018,1,14,11,0,325.0,175.0,1.1,17.5,332.0,513.84,409.14
2018,1,14,11,15,247.0,191.0,1.05,17.85,312.5,455.08,361.84
2018,1,14,11,30,169.0,207.0,1.0,18.2,293.0,378.23,300.9
2018,1,14,11,45,141.0,214.5,1.0,18.5,287.0,355.92,282.82
2018,1,14,12,0,113.0,222.0,1.0,18.8,281.0,334.24,264.84
2018,1,14,12,15,101.0,225.0,0.95,18.9,277.5,305.31,242.0
2018,1,14,12,30,89.0,228.0,0.9,19.0,274.0,293.68,232.42
2018,1,14,12,45,109.0,225.0,0.9,19.15,281.0,299.87,237.56
2018,1,14,13,0,129.0,222.0,0.9,19.3,288.0,317.53,251.19
2018,1,14,13,15,129.5,217.0,0.8,19.3,281.5,304.08,240.26
2018,1,14,13,30,130.0,212.0,0.7,19.3,275.0,290.41,229.28
2018,1,14,13,45,254.5,188.5,0.65,19.3,305.0,339.26,267.76
2018,1,14,14,0,379.0,165.0,0.6,19.3,335.0,374.6,293.56
2018,1,14,14,15,265.0,155.0,0.55,19.15,270.5,278.22,217.92
2018,1,14,14,30,151.0,145.0,0.5,19.0,206.0,196.97,154.07
2018,1,14,14,45,154.5,132.5,0.45,18.85,190.0,176.17,136.77
2018,1,14,15,0,158.0,120.0,0.4,18.7,174.0,155.05,118.52
2018,1,14,15,15,184.0,112.5,0.4,18.7,168.5,146.34,109.29
2018,1,14,15,30,210.0,105.0,0.4,18.7,163.0,130.33,93.85
2018,1,14,15,45,140.0,89.5,0.6,17.4,125.5,91.47,64.96
2018,1,14,16,0,70.0,74.0,0.8,16.1,88.0,63.46,45.49
2018,1,14,16,15,64.5,56.5,0.85,15.6,67.0,43.55,32.37
2018,1,14,16,30,59.0,39.0,0.9,15.1,46.0,30.73,20.46
2018,1,14,16,45,44.0,24.5,0.95,14.65,28.5,19.65,6.95
2018,1,14,17,0,29.0,10.0,1.0,14.2,11.0,8.54,0.0
2018,1,14,17,15,14.5,5.0,0.95,14.1,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,15,7,15,8.0,2.5,1.1,11.2,2.5,0.0,0.0
2018,1,15,7,30,16.0,5.0,1.1,11.7,5.0,15.3,0.0
2018,1,15,7,45,8.0,8.0,1.1,12.15,8.0,12.57,0.0
2018,1,15,8,0,0.0,11.0,1.1,12.6,11.0,9.04,1.67
2018,1,15,8,15,0.0,15.0,1.2,13.0,15.0,12.33,4.77
2018,1,15,8,30,0.0,19.0,1.3,13.4,19.0,15.63,7.73
2018,1,15,8,45,5.0,37.5,1.4,13.8,39.0,35.24,24.85
2018,1,15,9,0,10.0,56.0,1.5,14.2,59.0,55.16,42.15
2018,1,15,9,15,30.0,93.0,1.45,14.65,103.0,123.7,100.9
2018,1,15,9,30,50.0,130.0,1.4,15.1,147.0,189.11,155.45
2018,1,15,9,45,67.5,146.0,1.4,15.55,171.5,222.31,182.54
2018,1,15,10,0,85.0,162.0,1.4,16.0,196.0,255.5,209.21
2018,1,15,10,15,180.5,165.5,1.4,16.5,244.0,363.47,297.11
2018,1,15,10,30,276.0,169.0,1.4,17.0,292.0,472.95,382.18
2018,1,15,10,45,426.0,153.5,1.45,17.5,354.5,609.61,485.76
2018,1,15,11,0,576.0,138.0,1.5,18.0,417.0,730.36,572.35
2018,1,15,11,15,599.5,136.5,1.45,18.05,435.0,739.96,576.72
2018,1,15,11,30,623.0,135.0,1.4,18.1,453.0,746.12,579.89
2018,1,15,11,45,522.0,164.5,1.4,18.15,434.0,666.85,521.79
2018,1,15,12,0,421.0,194.0,1.4,18.2,415.0,597.5,469.25
2018,1,15,12,15,392.5,201.5,1.3,18.05,407.5,549.22,433.26
2018,1,15,12,30,364.0,209.0,1.2,17.9,400.0,519.01,409.8
2018,1,15,12,45,327.0,213.5,1.1,17.7,383.5,479.47,379.13
2018,1,15,13,0,290.0,218.0,1.0,17.5,367.0,441.36,349.41
2018,1,15,13,15,278.5,212.5,0.9,17.35,352.5,411.63,326.32
2018,1,15,13,30,267.0,207.0,0.8,17.2,338.0,382.24,303.2
2018,1,15,13,45,207.5,202.5,0.7,17.0,301.5,316.52,251.54
2018,1,15,14,0,148.0,198.0,0.6,16.8,265.0,267.4,212.49
2018,1,15,14,15,121.5,183.5,0.55,16.7,236.0,230.13,182.77
2018,1,15,14,30,95.0,169.0,0.5,16.6,207.0,189.74,150.3
2018,1,15,14,45,125.5,147.0,0.5,16.45,193.0,178.92,140.83
2018,1,15,15,0,156.0,125.0,0.5,16.3,179.0,159.08,123.1
2018,1,15,15,15,250.5,110.5,0.5,16.3,185.5,161.45,120.49
2018,1,15,15,30,345.0,96.0,0.5,16.3,192.0,151.17,106.25
2018,1,15,15,45,307.5,83.0,0.6,15.7,158.5,110.25,73.63
2018,1,15,16,0,270.0,70.0,0.7,15.1,125.0,74.05,47.77
2018,1,15,16,15,228.5,56.5,0.65,15.0,95.0,42.61,31.67
2018,1,15,16,30,187.0,43.0,0.6,14.9,65.0,32.82,22.39
2018,1,15,16,45,124.5,28.5,0.55,14.8,40.5,21.98,9.37
2018,1,15,17,0,62.0,14.0,0.5,14.7,16.0,11.95,0.0
2018,1,15,17,15,31.0,7.0,0.55,14.5,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,16,7,15,9.0,5.0,0.4,14.35,5.0,0.0,0.0
2018,1,16,7,30,18.0,10.0,0.4,14.5,10.0,20.95,0.0
2018,1,16,7,45,43.5,25.0,0.35,14.6,28.5,74.83,28.05
2018,1,16,8,0,69.0,40.0,0.3,14.7,47.0,119.78,91.69
2018,1,16,8,15,96.5,56.0,0.35,14.9,71.5,161.74,130.36
2018,1,16,8,30,124.0,72.0,0.4,15.1,96.0,204.75,167.77
2018,1,16,8,45,154.0,87.5,0.5,15.3,124.5,267.2,219.75
2018,1,16,9,0,184.0,103.0,0.6,15.5,153.0,314.17,258.3
2018,1,16,9,15,183.5,118.0,0.5,15.9,174.0,333.43,272.38
2018,1,16,9,30,183.0,133.0,0.4,16.3,195.0,332.68,270.74
2018,1,16,9,45,150.0,143.5,0.35,16.75,198.0,313.23,253.53
2018,1,16,10,0,117.0,154.0,0.3,17.2,201.0,292.83,235.61
2018,1,16,10,15,207.0,166.5,0.25,17.5,256.5,389.56,311.73
2018,1,16,10,30,297.0,179.0,0.2,17.8,312.0,505.81,397.4
2018,1,16,10,45,298.5,183.5,0.2,18.1,323.0,507.33,395.93
2018,1,16,11,0,300.0,188.0,0.2,18.4,334.0,507.71,395.12
2018,1,16,11,15,172.5,187.5,0.2,18.5,272.0,364.05,285.8
2018,1,16,11,30,45.0,187.0,0.2,18.6,210.0,225.95,177.21
2018,1,16,11,45,147.0,202.0,0.2,18.7,279.0,346.38,273.43
2018,1,16,12,0,249.0,217.0,0.2,18.8,348.0,461.07,359.01
2018,1,16,12,15,232.0,219.5,0.3,18.85,341.5,438.88,341.38
2018,1,16,12,30,215.0,222.0,0.4,18.9,335.0,401.06,313.79
2018,1,16,12,45,247.5,219.0,0.45,19.0,348.0,426.19,333.2
2018,1,16,13,0,280.0,216.0,0.5,19.1,361.0,432.49,338.02
2018,1,16,13,15,185.0,194.5,0.6,19.0,289.0,317.88,250.8
2018,1,16,13,30,90.0,173.0,0.7,18.9,217.0,225.56,178.57
2018,1,16,13,45,61.0,155.0,0.75,18.85,184.5,175.2,138.67
2018,1,16,14,0,32.0,137.0,0.8,18.8,152.0,138.74,109.19
2018,1,16,14,15,25.5,135.5,0.8,18.6,147.0,131.76,103.65
2018,1,16,14,30,19.0,134.0,0.8,18.4,142.0,121.19,95.11
2018,1,16,14,45,67.5,121.0,0.85,18.25,145.5,129.48,101.28
2018,1,16,15,0,116.0,108.0,0.9,18.1,149.0,132.01,101.7
2018,1,16,15,15,97.0,95.5,0.9,18.1,127.0,107.78,81.38
2018,1,16,15,30,78.0,83.0,0.9,18.1,105.0,86.0,63.43
2018,1,16,15,45,39.0,56.5,0.75,17.1,67.5,52.2,36.84
2018,1,16,16,0,0.0,30.0,0.6,16.1,30.0,24.74,15.37
2018,1,16,16,15,27.0,28.5,0.65,15.6,32.0,23.62,15.11
2018,1,16,16,30,54.0,27.0,0.7,15.1,34.0,22.27,13.46
2018,1,16,16,45,45.5,20.0,0.75,14.6,24.0,15.95,5.8
2018,1,16,17,0,37.0,13.0,0.8,14.1,14.0,11.1,0.0
2018,1,16,17,15,18.5,6.5,0.8,13.85,7.0,5.55,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,7,15,9.5,3.0,1.0,11.7,3.0,0.0,0.0
2018,1,17,7,30,19.0,6.0,1.0,12.2,6.0,18.22,0.0
2018,1,17,7,45,9.5,13.0,1.05,12.75,13.0,17.9,3.09
2018,1,17,8,0,0.0,20.0,1.1,13.3,20.0,16.49,7.73
2018,1,17,8,15,0.0,27.0,1.1,13.7,27.0,22.27,13.13
2018,1,17,8,30,0.0,34.0,1.1,14.1,34.0,28.07,18.3
2018,1,17,8,45,1.0,49.5,1.15,14.55,50.0,41.83,30.21
2018,1,17,9,0,2.0,65.0,1.2,15.0,66.0,57.63,43.75
2018,1,17,9,15,1.5,78.5,1.15,15.45,79.0,70.11,54.24
2018,1,17,9,30,1.0,92.0,1.1,15.9,92.0,82.53,64.52
2018,1,17,9,45,2.0,100.0,1.05,16.35,100.5,90.29,70.83
2018,1,17,10,0,3.0,108.0,1.0,16.8,109.0,98.17,77.17
2018,1,17,10,15,3.0,99.5,1.0,17.1,100.5,88.33,68.77
2018,1,17,10,30,3.0,91.0,1.0,17.4,92.0,79.48,61.25
2018,1,17,10,45,27.5,141.0,0.95,17.75,154.0,164.32,131.63
2018,1,17,11,0,52.0,191.0,0.9,18.1,216.0,243.9,195.18
2018,1,17,11,15,53.5,202.0,0.95,18.3,228.5,254.82,203.02
2018,1,17,11,30,55.0,213.0,1.0,18.5,241.0,265.44,210.97
2018,1,17,11,45,42.0,210.0,1.1,18.7,231.5,246.55,195.47
2018,1,17,12,0,29.0,207.0,1.2,18.9,222.0,228.59,180.82
2018,1,17,12,15,50.5,214.0,1.25,19.0,240.5,251.09,199.22
2018,1,17,12,30,72.0,221.0,1.3,19.1,259.0,272.08,216.07
2018,1,17,12,45,96.0,223.5,1.35,19.15,273.5,288.25,229.15
2018,1,17,13,0,120.0,226.0,1.4,19.2,288.0,315.51,250.6
2018,1,17,13,15,181.5,219.5,1.35,19.2,310.5,341.91,271.79
2018,1,17,13,30,243.0,213.0,1.3,19.2,333.0,374.06,296.58
2018,1,17,13,45,261.0,201.5,1.25,19.15,325.5,357.26,282.97
2018,1,17,14,0,279.0,190.0,1.2,19.1,318.0,338.43,267.68
2018,1,17,14,15,297.0,174.5,1.15,18.9,303.5,313.64,247.4
2018,1,17,14,30,315.0,159.0,1.1,18.7,289.0,286.83,224.82
2018,1,17,14,45,300.0,147.5,1.0,18.5,263.0,249.43,193.44
2018,1,17,15,0,285.0,136.0,0.9,18.3,237.0,213.54,162.93
2018,1,17,15,15,315.0,115.5,0.9,18.3,215.5,182.88,134.95
2018,1,17,15,30,345.0,95.0,0.9,18.3,194.0,151.53,106.04
2018,1,17,15,45,342.0,81.5,0.8,17.2,166.5,114.6,75.35
2018,1,17,16,0,339.0,68.0,0.7,16.1,139.0,78.18,48.43
2018,1,17,16,15,291.0,55.5,0.75,15.65,106.5,42.77,31.81
2018,1,17,16,30,243.0,43.0,0.8,15.2,74.0,32.98,22.67
2018,1,17,16,45,167.5,29.5,0.85,14.75,47.0,22.81,11.32
2018,1,17,17,0,92.0,16.0,0.9,14.3,20.0,13.66,0.0
2018,1,17,17,15,46.0,8.0,0.9,14.25,10.0,6.83,0.0
2018,1,17,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.5,1.3,11.95,4.5,0.0,0.0
2018,1,18,7,30,19.0,9.0,1.5,12.5,9.0,20.79,0.0
2018,1,18,7,45,9.5,22.5,1.65,13.05,22.5,33.44,11.56
2018,1,18,8,0,0.0,36.0,1.8,13.6,36.0,36.45,23.91
2018,1,18,8,15,4.0,52.5,1.9,13.85,53.5,56.88,42.25
2018,1,18,8,30,8.0,69.0,2.0,14.1,71.0,76.65,59.67
2018,1,18,8,45,38.5,88.0,2.05,14.4,98.5,135.3,110.59
2018,1,18,9,0,69.0,107.0,2.1,14.7,126.0,184.15,152.59
2018,1,18,9,15,91.0,123.0,2.1,14.95,152.0,238.78,198.15
2018,1,18,9,30,113.0,139.0,2.1,15.2,178.0,277.07,229.58
2018,1,18,9,45,162.0,153.5,2.1,15.5,215.5,338.29,279.72
2018,1,18,10,0,211.0,168.0,2.1,15.8,253.0,399.78,328.77
2018,1,18,10,15,143.0,173.0,2.2,16.0,232.5,338.14,276.95
2018,1,18,10,30,75.0,178.0,2.3,16.2,212.0,257.0,209.48
2018,1,18,10,45,115.5,188.5,2.35,16.4,244.0,323.08,263.41
2018,1,18,11,0,156.0,199.0,2.4,16.6,276.0,368.83,299.97
2018,1,18,11,15,232.5,207.5,2.5,16.65,326.0,462.92,374.57
2018,1,18,11,30,309.0,216.0,2.6,16.7,376.0,533.65,429.66
2018,1,18,11,45,291.0,221.5,2.7,16.75,374.0,513.85,413.33
2018,1,18,12,0,273.0,227.0,2.8,16.8,372.0,493.58,397.15
2018,1,18,12,15,278.5,212.0,2.85,16.8,360.5,469.08,378.59
2018,1,18,12,30,284.0,197.0,2.9,16.8,349.0,443.93,359.39
2018,1,18,12,45,167.5,195.5,2.95,16.8,285.0,326.0,264.33
2018,1,18,13,0,51.0,194.0,3.0,16.8,221.0,218.89,176.0
2018,1,18,13,15,39.0,175.5,3.0,16.7,195.5,188.33,151.28
2018,1,18,13,30,27.0,157.0,3.0,16.6,170.0,159.56,127.68
2018,1,18,13,45,21.0,133.0,3.0,16.5,143.0,130.86,104.12
2018,1,18,14,0,15.0,109.0,3.0,16.4,116.0,99.49,78.16
2018,1,18,14,15,12.5,90.5,2.95,16.15,96.0,81.43,63.19
2018,1,18,14,30,10.0,72.0,2.9,15.9,76.0,63.99,48.61
2018,1,18,14,45,13.0,75.0,2.85,15.65,80.0,67.06,51.22
2018,1,18,15,0,16.0,78.0,2.8,15.4,84.0,71.47,54.87
2018,1,18,15,15,8.0,60.5,2.8,15.4,63.5,52.14,38.65
2018,1,18,15,30,0.0,43.0,2.8,15.4,43.0,35.53,24.78
2018,1,18,15,45,0.0,29.0,2.55,14.8,29.0,23.91,14.86
2018,1,18,16,0,0.0,15.0,2.3,14.2,15.0,12.33,4.91
2018,1,18,16,15,0.0,14.5,2.2,13.95,14.5,11.92,4.9
2018,1,18,16,30,0.0,14.0,2.1,13.7,14.0,11.51,4.33
2018,1,18,16,45,0.0,9.0,2.0,13.45,9.0,7.39,0.03
2018,1,18,17,0,0.0,4.0,1.9,13.2,4.0,3.41,0.0
2018,1,18,17,15,0.0,2.0,2.0,13.1,2.0,1.71,0.0
2018,1,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,19,7,15,8.0,5.0,1.2,8.9,5.0,0.0,0.0
2018,1,19,7,30,16.0,10.0,1.2,9.5,10.0,19.57,0.0
2018,1,19,7,45,41.0,25.5,1.2,10.1,29.0,73.53,35.24
2018,1,19,8,0,66.0,41.0,1.2,10.7,48.0,117.78,92.48
2018,1,19,8,15,212.0,53.0,1.3,11.05,92.0,281.18,233.59
2018,1,19,8,30,358.0,65.0,1.4,11.4,136.0,421.93,351.9
2018,1,19,8,45,467.0,68.5,1.55,11.7,183.5,531.88,440.46
2018,1,19,9,0,576.0,72.0,1.7,12.0,231.0,643.08,526.83
2018,1,19,9,15,654.0,72.0,1.7,12.15,278.0,723.44,586.15
2018,1,19,9,30,732.0,72.0,1.7,12.3,325.0,796.33,638.13
2018,1,19,9,45,758.5,75.0,1.7,12.5,360.5,832.18,661.9
2018,1,19,10,0,785.0,78.0,1.7,12.7,396.0,865.21,683.51
2018,1,19,10,15,761.0,88.0,1.7,12.8,415.0,862.7,680.0
2018,1,19,10,30,737.0,98.0,1.7,12.9,434.0,850.6,670.16
2018,1,19,10,45,790.5,91.5,1.7,13.0,468.0,880.58,690.22
2018,1,19,11,0,844.0,85.0,1.7,13.1,502.0,913.35,711.58
2018,1,19,11,15,778.0,102.5,1.75,13.15,496.5,860.95,674.3
2018,1,19,11,30,712.0,120.0,1.8,13.2,491.0,813.14,640.86
2018,1,19,11,45,696.5,126.0,1.85,13.25,494.0,788.69,623.83
2018,1,19,12,0,681.0,132.0,1.9,13.3,497.0,761.85,604.79
2018,1,19,12,15,756.5,114.0,1.95,13.3,520.0,780.99,619.23
2018,1,19,12,30,832.0,96.0,2.0,13.3,543.0,789.29,625.49
2018,1,19,12,45,689.0,106.5,2.05,13.25,473.5,663.81,533.99
2018,1,19,13,0,546.0,117.0,2.1,13.2,404.0,542.63,441.42
2018,1,19,13,15,306.5,110.5,2.15,13.1,271.0,338.35,279.03
2018,1,19,13,30,67.0,104.0,2.2,13.0,138.0,142.38,115.66
2018,1,19,13,45,72.0,101.5,2.25,12.95,136.5,138.63,112.83
2018,1,19,14,0,77.0,99.0,2.3,12.9,135.0,134.24,108.97
2018,1,19,14,15,202.5,128.5,2.35,12.7,215.0,224.43,183.67
2018,1,19,14,30,328.0,158.0,2.4,12.5,295.0,292.45,236.79
2018,1,19,14,45,313.0,141.0,2.4,12.35,263.0,249.26,199.25
2018,1,19,15,0,298.0,124.0,2.4,12.2,231.0,207.85,163.03
2018,1,19,15,15,405.0,102.5,2.4,12.2,231.0,199.42,149.81
2018,1,19,15,30,512.0,81.0,2.4,12.2,231.0,176.33,122.94
2018,1,19,15,45,508.0,69.0,2.1,11.5,198.5,130.05,82.9
2018,1,19,16,0,504.0,57.0,1.8,10.8,166.0,84.23,48.5
2018,1,19,16,15,456.0,50.0,1.75,10.35,132.0,42.82,32.65
2018,1,19,16,30,408.0,43.0,1.7,9.9,98.0,35.46,25.53
2018,1,19,16,45,278.0,32.0,1.65,9.4,63.0,26.65,15.64
2018,1,19,17,0,148.0,21.0,1.6,8.9,28.0,16.39,0.0
2018,1,19,17,15,74.0,10.5,1.6,8.85,14.0,8.96,0.0
2018,1,19,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,20,7,15,27.5,5.5,1.6,6.35,6.5,0.0,0.0
2018,1,20,7,30,55.0,11.0,1.7,7.1,13.0,47.34,0.0
2018,1,20,7,45,127.5,25.5,1.8,7.9,38.0,163.97,91.05
2018,1,20,8,0,200.0,40.0,1.9,8.7,63.0,250.72,203.72
2018,1,20,8,15,307.5,50.0,2.1,9.15,103.0,352.49,295.86
2018,1,20,8,30,415.0,60.0,2.3,9.6,143.0,465.85,391.88
2018,1,20,8,45,567.5,57.0,2.45,10.05,198.5,604.36,503.73
2018,1,20,9,0,720.0,54.0,2.6,10.5,254.0,739.87,608.33
2018,1,20,9,15,760.0,56.5,2.65,10.85,295.5,792.23,646.43
2018,1,20,9,30,800.0,59.0,2.7,11.2,337.0,842.81,682.57
2018,1,20,9,45,824.5,61.0,2.8,11.55,373.0,876.08,705.47
2018,1,20,10,0,849.0,63.0,2.9,11.9,409.0,896.24,718.58
2018,1,20,10,15,864.5,65.0,2.9,12.15,439.5,914.75,729.92
2018,1,20,10,30,880.0,67.0,2.9,12.4,470.0,929.83,738.73
2018,1,20,10,45,889.0,68.0,2.95,12.6,493.0,933.8,740.22
2018,1,20,11,0,898.0,69.0,3.0,12.8,516.0,934.09,739.3
2018,1,20,11,15,903.5,70.5,3.0,12.95,532.0,928.04,733.78
2018,1,20,11,30,909.0,72.0,3.0,13.1,548.0,918.22,725.8
2018,1,20,11,45,910.5,72.5,3.0,13.2,556.0,899.85,712.04
2018,1,20,12,0,912.0,73.0,3.0,13.3,564.0,877.94,695.94
2018,1,20,12,15,907.0,75.0,3.0,13.4,564.0,849.02,674.87
2018,1,20,12,30,902.0,77.0,3.0,13.5,564.0,817.06,651.67
2018,1,20,12,45,892.5,79.5,3.0,13.55,556.5,779.37,624.37
2018,1,20,13,0,883.0,82.0,3.0,13.6,549.0,745.24,599.62
2018,1,20,13,15,876.5,81.0,3.0,13.55,534.5,700.43,565.94
2018,1,20,13,30,870.0,80.0,3.0,13.5,520.0,653.56,529.02
2018,1,20,13,45,859.0,79.0,2.95,13.5,498.0,602.22,487.45
2018,1,20,14,0,848.0,78.0,2.9,13.5,476.0,549.71,443.92
2018,1,20,14,15,834.0,75.5,2.8,13.35,447.5,493.3,396.26
2018,1,20,14,30,820.0,73.0,2.7,13.2,419.0,436.64,347.03
2018,1,20,14,45,800.0,70.0,2.65,13.05,385.0,377.24,294.4
2018,1,20,15,0,780.0,67.0,2.6,12.9,351.0,318.83,241.37
2018,1,20,15,15,748.0,64.0,2.6,12.9,312.0,258.59,186.54
2018,1,20,15,30,716.0,61.0,2.6,12.9,273.0,201.34,134.97
2018,1,20,15,45,672.0,56.0,2.05,12.0,231.0,143.92,87.05
2018,1,20,16,0,628.0,51.0,1.5,11.1,189.0,88.91,47.69
2018,1,20,16,15,493.5,48.0,1.45,10.45,141.5,42.13,32.07
2018,1,20,16,30,359.0,45.0,1.4,9.8,94.0,36.92,26.91
2018,1,20,16,45,254.5,32.5,1.35,9.15,60.5,25.27,14.96
2018,1,20,17,0,150.0,20.0,1.3,8.5,27.0,15.61,0.0
2018,1,20,17,15,75.0,10.0,1.3,8.3,13.5,8.54,0.0
2018,1,20,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,21,7,15,23.5,6.0,0.85,7.75,6.5,0.0,0.0
2018,1,21,7,30,47.0,12.0,0.9,8.2,13.0,42.68,0.0
2018,1,21,7,45,117.0,26.5,0.95,8.65,38.0,158.88,92.09
2018,1,21,8,0,187.0,41.0,1.0,9.1,63.0,242.15,195.96
2018,1,21,8,15,267.5,53.5,1.0,9.5,99.5,326.04,271.36
2018,1,21,8,30,348.0,66.0,1.0,9.9,136.0,415.09,346.74
2018,1,21,8,45,362.0,79.0,1.0,10.35,166.5,451.37,376.51
2018,1,21,9,0,376.0,92.0,1.0,10.8,197.0,486.95,404.57
2018,1,21,9,15,537.0,84.0,1.05,11.3,258.5,634.24,517.25
2018,1,21,9,30,698.0,76.0,1.1,11.8,320.0,779.06,621.0
2018,1,21,9,45,750.5,73.5,1.15,12.35,360.5,824.73,650.2
2018,1,21,10,0,803.0,71.0,1.2,12.9,401.0,875.18,683.28
2018,1,21,10,15,818.0,73.5,1.25,13.1,430.5,893.87,694.65
2018,1,21,10,30,833.0,76.0,1.3,13.3,460.0,909.13,704.05
2018,1,21,10,45,795.0,89.0,1.35,13.55,470.5,884.24,685.78
2018,1,21,11,0,757.0,102.0,1.4,13.8,481.0,861.75,669.71
2018,1,21,11,15,749.0,107.5,1.45,13.85,492.5,849.07,660.97
2018,1,21,11,30,741.0,113.0,1.5,13.9,504.0,833.29,650.0
2018,1,21,11,45,756.5,111.5,1.55,13.95,516.0,826.86,645.72
2018,1,21,12,0,772.0,110.0,1.6,14.0,528.0,816.75,638.86
2018,1,21,12,15,516.5,164.0,1.6,13.9,444.0,631.9,503.67
2018,1,21,12,30,261.0,218.0,1.6,13.8,360.0,450.01,362.49
2018,1,21,12,45,223.5,227.5,1.65,13.75,348.0,403.68,327.01
2018,1,21,13,0,186.0,237.0,1.7,13.7,336.0,374.97,303.78
2018,1,21,13,15,241.5,224.0,1.65,13.65,349.0,400.63,324.6
2018,1,21,13,30,297.0,211.0,1.6,13.6,362.0,407.57,330.11
2018,1,21,13,45,294.5,203.0,1.6,13.55,347.5,379.86,307.66
2018,1,21,14,0,292.0,195.0,1.6,13.5,333.0,351.86,284.79
2018,1,21,14,15,279.5,184.0,1.5,13.4,310.0,315.9,255.01
2018,1,21,14,30,267.0,173.0,1.4,13.3,287.0,280.99,225.67
2018,1,21,14,45,212.5,161.5,1.3,13.2,247.5,230.97,184.29
2018,1,21,15,0,158.0,150.0,1.2,13.1,208.0,182.83,144.65
2018,1,21,15,15,150.0,134.5,1.2,13.1,185.0,155.15,120.82
2018,1,21,15,30,142.0,119.0,1.2,13.1,162.0,128.62,97.93
2018,1,21,15,45,139.5,102.0,0.95,12.45,139.0,102.88,76.08
2018,1,21,16,0,137.0,85.0,0.7,11.8,116.0,77.79,55.98
2018,1,21,16,15,128.5,68.0,0.75,11.7,92.0,52.45,41.1
2018,1,21,16,30,120.0,51.0,0.8,11.6,68.0,38.9,28.52
2018,1,21,16,45,80.0,34.5,0.8,11.45,44.0,26.72,16.3
2018,1,21,17,0,40.0,18.0,0.8,11.3,20.0,14.6,0.0
2018,1,21,17,15,20.0,9.0,0.8,11.25,10.0,7.68,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
