Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,7,15,44.0,9.5,1.0,12.05,12.0,36.92,0.0
2018,2,1,7,30,88.0,19.0,1.0,12.5,24.0,112.48,0.0
2018,2,1,7,45,158.5,34.0,1.0,13.0,53.0,206.34,157.22
2018,2,1,8,0,229.0,49.0,1.0,13.5,82.0,283.81,231.21
2018,2,1,8,15,271.0,63.5,1.0,14.0,116.0,342.5,282.14
2018,2,1,8,30,313.0,78.0,1.0,14.5,150.0,403.28,332.41
2018,2,1,8,45,333.0,92.5,1.0,14.95,183.0,446.2,366.36
2018,2,1,9,0,353.0,107.0,1.0,15.4,216.0,488.74,398.67
2018,2,1,9,15,382.5,119.0,1.05,16.0,252.0,536.03,433.74
2018,2,1,9,30,412.0,131.0,1.1,16.6,288.0,582.7,467.24
2018,2,1,9,45,455.0,136.0,1.1,17.2,325.5,632.29,502.04
2018,2,1,10,0,498.0,141.0,1.1,17.8,363.0,680.83,534.66
2018,2,1,10,15,584.5,131.0,1.2,18.3,408.5,760.23,589.49
2018,2,1,10,30,671.0,121.0,1.3,18.8,454.0,830.04,636.01
2018,2,1,10,45,592.5,150.0,1.4,19.3,454.5,782.78,601.56
2018,2,1,11,0,514.0,179.0,1.5,19.8,455.0,726.13,560.77
2018,2,1,11,15,548.0,174.0,1.6,20.05,476.5,742.37,573.08
2018,2,1,11,30,582.0,169.0,1.7,20.3,498.0,755.36,582.02
2018,2,1,11,45,601.5,165.5,1.8,20.55,510.5,761.84,586.35
2018,2,1,12,0,621.0,162.0,1.9,20.8,523.0,757.01,582.9
2018,2,1,12,15,700.0,138.0,1.95,20.9,546.0,777.12,597.11
2018,2,1,12,30,779.0,114.0,2.0,21.0,569.0,784.69,602.4
2018,2,1,12,45,855.0,90.0,2.05,21.05,585.0,787.32,604.61
2018,2,1,13,0,931.0,66.0,2.1,21.1,601.0,774.88,596.44
2018,2,1,13,15,884.0,77.0,2.1,21.05,575.0,713.88,553.85
2018,2,1,13,30,837.0,88.0,2.1,21.0,549.0,658.05,512.29
2018,2,1,13,45,804.5,91.5,2.1,20.95,521.0,599.16,467.58
2018,2,1,14,0,772.0,95.0,2.1,20.9,493.0,541.03,422.35
2018,2,1,14,15,748.0,94.0,2.05,20.7,462.5,484.0,376.87
2018,2,1,14,30,724.0,93.0,2.0,20.5,432.0,427.44,330.5
2018,2,1,14,45,690.5,92.0,1.9,20.3,396.5,368.34,280.96
2018,2,1,15,0,657.0,91.0,1.8,20.1,361.0,311.85,232.52
2018,2,1,15,15,631.0,86.0,1.8,20.1,324.5,256.74,184.43
2018,2,1,15,30,605.0,81.0,1.8,20.1,288.0,204.12,138.56
2018,2,1,15,45,571.5,73.5,1.4,18.8,248.5,150.96,94.82
2018,2,1,16,0,538.0,66.0,1.0,17.5,209.0,101.79,58.85
2018,2,1,16,15,483.5,58.5,1.0,16.85,169.0,56.28,35.24
2018,2,1,16,30,429.0,51.0,1.0,16.2,129.0,40.92,30.28
2018,2,1,16,45,344.5,41.5,1.05,15.5,92.5,33.78,23.54
2018,2,1,17,0,260.0,32.0,1.1,14.8,56.0,26.57,15.3
2018,2,1,17,15,154.5,18.5,1.1,14.65,30.5,14.47,0.0
2018,2,1,17,30,49.0,5.0,1.1,14.5,5.0,4.27,0.0
2018,2,1,17,45,24.5,2.5,1.1,14.35,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,7,15,125.0,10.5,1.0,11.3,17.5,90.86,0.0
2018,2,2,7,30,250.0,21.0,1.1,12.0,35.0,230.12,0.0
2018,2,2,7,45,390.0,29.0,1.25,12.75,74.5,372.06,286.77
2018,2,2,8,0,530.0,37.0,1.4,13.5,114.0,495.12,398.4
2018,2,2,8,15,598.5,42.0,1.4,14.0,158.0,576.57,465.48
2018,2,2,8,30,667.0,47.0,1.4,14.5,202.0,659.69,529.9
2018,2,2,8,45,710.0,50.5,1.45,15.05,246.0,719.91,574.5
2018,2,2,9,0,753.0,54.0,1.5,15.6,290.0,779.5,616.66
2018,2,2,9,15,705.5,70.5,1.55,16.25,315.5,771.94,609.18
2018,2,2,9,30,658.0,87.0,1.6,16.9,341.0,766.4,603.43
2018,2,2,9,45,593.0,111.5,1.65,17.5,357.0,741.97,584.01
2018,2,2,10,0,528.0,136.0,1.7,18.1,373.0,703.78,554.75
2018,2,2,10,15,522.5,148.5,1.8,18.5,396.5,713.7,561.17
2018,2,2,10,30,517.0,161.0,1.9,18.9,420.0,720.91,565.19
2018,2,2,10,45,502.0,174.5,1.95,19.3,436.0,717.52,560.64
2018,2,2,11,0,487.0,188.0,2.0,19.7,452.0,711.57,554.41
2018,2,2,11,15,466.0,200.5,2.0,19.95,459.5,696.47,541.65
2018,2,2,11,30,445.0,213.0,2.0,20.2,467.0,679.39,527.66
2018,2,2,11,45,506.0,197.5,2.05,20.5,490.5,704.22,546.15
2018,2,2,12,0,567.0,182.0,2.1,20.8,514.0,724.26,560.68
2018,2,2,12,15,579.5,179.5,2.1,20.95,519.5,712.13,551.24
2018,2,2,12,30,592.0,177.0,2.1,21.1,525.0,697.08,539.93
2018,2,2,12,45,584.0,176.5,2.1,21.25,517.0,665.11,516.13
2018,2,2,13,0,576.0,176.0,2.1,21.4,509.0,631.65,491.13
2018,2,2,13,15,636.0,152.0,2.1,21.35,512.0,627.71,488.68
2018,2,2,13,30,696.0,128.0,2.1,21.3,515.0,610.07,475.66
2018,2,2,13,45,735.5,112.5,2.1,21.2,507.5,580.93,453.32
2018,2,2,14,0,775.0,97.0,2.1,21.1,500.0,545.72,425.55
2018,2,2,14,15,765.5,93.0,2.0,20.85,473.0,492.82,383.03
2018,2,2,14,30,756.0,89.0,1.9,20.6,446.0,439.33,338.89
2018,2,2,14,45,705.0,91.5,1.85,20.3,405.5,374.32,285.24
2018,2,2,15,0,654.0,94.0,1.8,20.0,365.0,314.25,234.56
2018,2,2,15,15,671.5,83.0,1.8,20.0,337.5,265.76,190.46
2018,2,2,15,30,689.0,72.0,1.8,20.0,310.0,214.65,143.84
2018,2,2,15,45,678.0,65.0,1.45,18.9,273.5,160.2,97.69
2018,2,2,16,0,667.0,58.0,1.1,17.8,237.0,109.86,60.37
2018,2,2,16,15,586.5,53.5,1.1,17.2,189.5,54.99,32.45
2018,2,2,16,30,506.0,49.0,1.1,16.6,142.0,39.52,29.05
2018,2,2,16,45,419.5,40.0,1.1,16.0,102.5,32.65,22.59
2018,2,2,17,0,333.0,31.0,1.1,15.4,63.0,25.73,14.98
2018,2,2,17,15,204.5,20.0,1.1,15.15,36.0,16.79,0.0
2018,2,2,17,30,76.0,9.0,1.1,14.9,9.0,7.68,0.0
2018,2,2,17,45,38.0,4.5,1.1,14.7,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,3,7,15,129.5,11.5,0.95,12.0,19.0,94.73,0.0
2018,2,3,7,30,259.0,23.0,1.0,12.8,38.0,239.38,36.54
2018,2,3,7,45,388.5,31.5,1.0,13.6,77.5,373.99,289.06
2018,2,3,8,0,518.0,40.0,1.0,14.4,117.0,499.52,398.96
2018,2,3,8,15,589.5,46.0,1.0,15.0,162.5,582.74,465.83
2018,2,3,8,30,661.0,52.0,1.0,15.6,208.0,661.47,525.53
2018,2,3,8,45,706.0,56.0,1.0,16.2,253.0,724.47,570.61
2018,2,3,9,0,751.0,60.0,1.0,16.8,298.0,786.76,612.96
2018,2,3,9,15,781.5,63.0,1.05,17.55,340.0,833.26,642.9
2018,2,3,9,30,812.0,66.0,1.1,18.3,382.0,877.59,670.5
2018,2,3,9,45,834.0,67.5,1.15,19.0,419.0,909.27,688.99
2018,2,3,10,0,856.0,69.0,1.2,19.7,456.0,937.86,705.23
2018,2,3,10,15,870.5,70.5,1.2,20.25,487.5,945.2,706.87
2018,2,3,10,30,885.0,72.0,1.2,20.8,519.0,959.6,713.48
2018,2,3,10,45,894.0,74.0,1.2,21.3,543.5,965.65,714.73
2018,2,3,11,0,903.0,76.0,1.2,21.8,568.0,967.85,713.73
2018,2,3,11,15,908.0,77.0,1.2,22.1,585.0,961.08,707.68
2018,2,3,11,30,913.0,78.0,1.2,22.4,602.0,950.47,699.45
2018,2,3,11,45,916.0,78.5,1.2,22.75,611.5,933.59,687.24
2018,2,3,12,0,919.0,79.0,1.2,23.1,621.0,912.99,672.83
2018,2,3,12,15,919.0,79.0,1.2,23.25,622.5,885.58,654.63
2018,2,3,12,30,919.0,79.0,1.2,23.4,624.0,854.78,634.29
2018,2,3,12,45,915.5,79.5,1.2,23.55,617.5,818.54,610.33
2018,2,3,13,0,912.0,80.0,1.2,23.7,611.0,779.42,584.36
2018,2,3,13,15,906.0,79.0,1.2,23.7,596.5,734.18,554.36
2018,2,3,13,30,900.0,78.0,1.2,23.7,582.0,686.7,520.81
2018,2,3,13,45,891.5,77.0,1.25,23.7,560.5,635.66,483.73
2018,2,3,14,0,883.0,76.0,1.3,23.7,539.0,583.08,444.28
2018,2,3,14,15,870.0,74.5,1.3,23.55,510.5,526.39,400.36
2018,2,3,14,30,857.0,73.0,1.3,23.4,482.0,470.14,355.22
2018,2,3,14,45,839.0,70.5,1.3,23.25,447.0,408.86,304.78
2018,2,3,15,0,821.0,68.0,1.3,23.1,412.0,348.22,253.29
2018,2,3,15,15,795.0,65.5,1.3,23.1,372.0,286.29,199.79
2018,2,3,15,30,769.0,63.0,1.3,23.1,332.0,226.55,148.08
2018,2,3,15,45,732.5,59.0,1.1,21.75,288.5,166.33,99.0
2018,2,3,16,0,696.0,55.0,0.9,20.4,245.0,110.22,58.77
2018,2,3,16,15,639.5,50.0,0.95,19.7,200.0,57.13,32.91
2018,2,3,16,30,583.0,45.0,1.0,19.0,155.0,36.53,26.18
2018,2,3,16,45,490.5,38.0,1.1,18.3,112.5,31.13,21.11
2018,2,3,17,0,398.0,31.0,1.2,17.6,70.0,25.81,15.18
2018,2,3,17,15,244.0,20.0,1.15,17.4,40.0,16.75,0.0
2018,2,3,17,30,90.0,9.0,1.1,17.2,10.0,7.68,0.0
2018,2,3,17,45,45.0,4.5,1.1,17.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,7,15,45.0,11.0,0.7,13.25,13.5,38.92,0.0
2018,2,4,7,30,90.0,22.0,0.6,13.9,27.0,109.04,27.63
2018,2,4,7,45,140.5,38.0,0.55,14.5,55.0,180.87,140.38
2018,2,4,8,0,191.0,54.0,0.5,15.1,83.0,243.63,197.74
2018,2,4,8,15,225.5,70.0,0.5,15.55,115.5,296.47,242.83
2018,2,4,8,30,260.0,86.0,0.5,16.0,148.0,350.82,287.29
2018,2,4,8,45,286.0,101.0,0.5,16.5,182.0,397.25,323.63
2018,2,4,9,0,312.0,116.0,0.5,17.0,216.0,443.98,358.82
2018,2,4,9,15,344.0,128.0,0.65,17.55,252.0,512.91,410.23
2018,2,4,9,30,376.0,140.0,0.8,18.1,288.0,561.32,445.46
2018,2,4,9,45,373.0,154.5,0.9,18.7,313.0,578.6,456.21
2018,2,4,10,0,370.0,169.0,1.0,19.3,338.0,572.23,450.43
2018,2,4,10,15,321.0,187.5,1.15,19.85,341.0,546.41,429.43
2018,2,4,10,30,272.0,206.0,1.3,20.4,344.0,518.45,406.79
2018,2,4,10,45,219.0,223.0,1.45,20.95,337.5,462.21,363.22
2018,2,4,11,0,166.0,240.0,1.6,21.5,331.0,426.51,334.32
2018,2,4,11,15,244.5,241.5,1.65,21.75,380.5,516.34,402.5
2018,2,4,11,30,323.0,243.0,1.7,22.0,430.0,582.35,451.11
2018,2,4,11,45,347.5,240.0,1.75,22.25,444.0,590.09,456.11
2018,2,4,12,0,372.0,237.0,1.8,22.5,458.0,595.55,459.91
2018,2,4,12,15,429.5,225.0,1.8,22.55,481.0,634.2,487.99
2018,2,4,12,30,487.0,213.0,1.8,22.6,504.0,650.45,499.86
2018,2,4,12,45,486.5,211.0,1.8,22.65,499.0,625.8,481.54
2018,2,4,13,0,486.0,209.0,1.8,22.7,494.0,599.43,462.14
2018,2,4,13,15,548.0,183.5,1.7,22.5,498.0,592.2,457.42
2018,2,4,13,30,610.0,158.0,1.6,22.3,502.0,584.6,451.6
2018,2,4,13,45,708.5,125.0,1.5,22.15,510.0,578.92,446.8
2018,2,4,14,0,807.0,92.0,1.4,22.0,518.0,560.62,431.65
2018,2,4,14,15,772.0,96.5,1.35,21.75,486.5,501.36,385.12
2018,2,4,14,30,737.0,101.0,1.3,21.5,455.0,443.5,338.75
2018,2,4,14,45,750.0,92.0,1.25,21.25,430.0,394.05,297.04
2018,2,4,15,0,763.0,83.0,1.2,21.0,405.0,343.58,252.83
2018,2,4,15,15,762.5,75.5,1.2,21.0,371.5,287.26,203.04
2018,2,4,15,30,762.0,68.0,1.2,21.0,338.0,230.21,152.41
2018,2,4,15,45,727.5,63.5,1.05,19.85,294.5,170.11,103.0
2018,2,4,16,0,693.0,59.0,0.9,18.7,251.0,113.92,62.25
2018,2,4,16,15,640.5,53.0,0.95,18.0,205.5,56.61,32.48
2018,2,4,16,30,588.0,47.0,1.0,17.3,160.0,38.13,27.81
2018,2,4,16,45,497.0,40.0,1.05,16.6,117.0,32.78,22.77
2018,2,4,17,0,406.0,33.0,1.1,15.9,74.0,27.52,16.98
2018,2,4,17,15,249.5,21.5,1.15,15.7,42.5,18.04,0.0
2018,2,4,17,30,93.0,10.0,1.2,15.5,11.0,8.54,0.0
2018,2,4,17,45,46.5,5.0,1.2,15.3,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,0.9,12.8,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,2,5,7,15,88.5,13.5,0.9,13.35,18.0,69.66,0.0
2018,2,5,7,30,159.0,24.0,0.9,13.8,34.0,175.44,65.89
2018,2,5,7,45,270.0,36.5,0.9,14.25,71.0,290.75,228.49
2018,2,5,8,0,381.0,49.0,0.9,14.7,108.0,403.36,326.51
2018,2,5,8,15,517.5,51.0,1.0,15.15,160.0,531.79,429.11
2018,2,5,8,30,654.0,53.0,1.1,15.6,212.0,658.38,525.26
2018,2,5,8,45,698.0,57.5,1.2,16.0,257.0,721.11,571.08
2018,2,5,9,0,742.0,62.0,1.3,16.4,302.0,783.18,615.17
2018,2,5,9,15,773.5,65.0,1.45,16.9,344.5,830.61,647.84
2018,2,5,9,30,805.0,68.0,1.6,17.4,387.0,875.93,678.31
2018,2,5,9,45,828.0,69.5,1.75,17.85,424.5,908.63,699.64
2018,2,5,10,0,851.0,71.0,1.9,18.3,462.0,938.27,718.71
2018,2,5,10,15,865.5,72.5,1.95,18.7,493.5,945.59,721.46
2018,2,5,10,30,880.0,74.0,2.0,19.1,525.0,960.06,729.37
2018,2,5,10,45,890.0,75.5,2.1,19.5,550.0,966.46,732.41
2018,2,5,11,0,900.0,77.0,2.2,19.9,575.0,969.03,733.07
2018,2,5,11,15,908.5,77.0,2.2,20.2,593.0,964.36,728.22
2018,2,5,11,30,917.0,77.0,2.2,20.5,611.0,955.77,721.0
2018,2,5,11,45,875.0,91.0,2.25,20.8,607.0,923.91,698.82
2018,2,5,12,0,833.0,105.0,2.3,21.1,603.0,879.51,668.28
2018,2,5,12,15,717.0,141.0,2.35,21.3,570.5,799.13,612.84
2018,2,5,12,30,601.0,177.0,2.4,21.5,538.0,713.95,551.78
2018,2,5,12,45,633.0,165.0,2.4,21.7,542.0,701.47,543.16
2018,2,5,13,0,665.0,153.0,2.4,21.9,546.0,684.3,530.39
2018,2,5,13,15,636.5,158.0,2.35,21.95,527.0,636.48,494.31
2018,2,5,13,30,608.0,163.0,2.3,22.0,508.0,588.76,458.03
2018,2,5,13,45,552.0,169.0,2.25,22.05,473.5,520.43,405.87
2018,2,5,14,0,496.0,175.0,2.2,22.1,439.0,461.79,360.16
2018,2,5,14,15,591.5,141.5,2.1,21.9,440.0,453.16,352.15
2018,2,5,14,30,687.0,108.0,2.0,21.7,441.0,428.14,329.79
2018,2,5,14,45,716.5,94.0,1.85,21.5,419.5,383.27,290.73
2018,2,5,15,0,746.0,80.0,1.7,21.3,398.0,335.67,248.01
2018,2,5,15,15,696.5,80.0,1.7,21.3,355.0,271.6,193.32
2018,2,5,15,30,647.0,80.0,1.7,21.3,312.0,214.1,144.32
2018,2,5,15,45,677.0,67.0,1.35,20.1,282.5,163.11,99.59
2018,2,5,16,0,707.0,54.0,1.0,18.9,253.0,111.15,59.33
2018,2,5,16,15,653.0,49.5,1.05,18.25,207.5,57.66,32.95
2018,2,5,16,30,599.0,45.0,1.1,17.6,162.0,39.71,29.18
2018,2,5,16,45,509.5,38.5,1.15,16.95,119.0,31.48,21.65
2018,2,5,17,0,420.0,32.0,1.2,16.3,76.0,26.57,16.38
2018,2,5,17,15,261.5,21.0,1.2,16.25,44.0,17.5,0.0
2018,2,5,17,30,103.0,10.0,1.2,16.2,12.0,8.54,0.0
2018,2,5,17,45,51.5,5.0,1.2,16.1,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.45,10.1,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,2,6,7,15,140.5,14.0,1.6,11.05,22.0,104.35,0.0
2018,2,6,7,30,249.0,25.0,1.8,11.8,42.0,240.42,113.65
2018,2,6,7,45,415.0,32.5,1.95,12.55,87.0,395.63,315.1
2018,2,6,8,0,581.0,40.0,2.1,13.3,132.0,540.76,438.9
2018,2,6,8,15,664.0,43.5,2.15,13.8,181.5,634.74,515.19
2018,2,6,8,30,747.0,47.0,2.2,14.3,231.0,730.79,589.15
2018,2,6,8,45,787.5,50.5,2.25,14.85,278.0,791.39,633.43
2018,2,6,9,0,828.0,54.0,2.3,15.4,325.0,851.03,675.16
2018,2,6,9,15,855.5,55.5,2.3,15.9,368.0,884.3,696.26
2018,2,6,9,30,883.0,57.0,2.3,16.4,411.0,924.79,721.86
2018,2,6,9,45,902.0,59.0,2.35,16.9,449.5,955.24,740.29
2018,2,6,10,0,921.0,61.0,2.4,17.4,488.0,982.46,756.28
2018,2,6,10,15,934.0,62.5,2.4,17.85,520.5,999.61,764.91
2018,2,6,10,30,947.0,64.0,2.4,18.3,553.0,1012.93,771.06
2018,2,6,10,45,955.5,65.0,2.45,18.7,578.5,1017.24,771.97
2018,2,6,11,0,964.0,66.0,2.5,19.1,604.0,1017.48,770.39
2018,2,6,11,15,970.0,67.0,2.55,19.4,622.0,1011.19,764.94
2018,2,6,11,30,976.0,68.0,2.6,19.7,640.0,1000.75,756.93
2018,2,6,11,45,977.0,69.0,2.6,20.0,649.5,981.61,742.77
2018,2,6,12,0,978.0,70.0,2.6,20.3,659.0,958.56,726.2
2018,2,6,12,15,975.0,70.5,2.6,20.45,659.5,927.65,704.85
2018,2,6,12,30,972.0,71.0,2.6,20.6,660.0,893.29,681.21
2018,2,6,12,45,968.0,72.0,2.65,20.75,653.5,855.43,655.5
2018,2,6,13,0,964.0,73.0,2.7,20.9,647.0,814.51,627.5
2018,2,6,13,15,959.0,72.0,2.65,20.95,632.0,767.78,594.79
2018,2,6,13,30,954.0,71.0,2.6,21.0,617.0,718.55,558.87
2018,2,6,13,45,944.5,70.0,2.6,21.0,594.0,664.28,517.57
2018,2,6,14,0,935.0,69.0,2.6,21.0,571.0,608.41,473.92
2018,2,6,14,15,923.5,68.0,2.45,20.8,542.0,550.17,426.95
2018,2,6,14,30,912.0,67.0,2.3,20.6,513.0,491.08,377.89
2018,2,6,14,45,895.5,65.0,2.2,20.4,477.5,428.42,324.77
2018,2,6,15,0,879.0,63.0,2.1,20.2,442.0,366.06,270.37
2018,2,6,15,15,855.5,61.0,2.1,20.2,401.0,302.31,213.96
2018,2,6,15,30,832.0,59.0,2.1,20.2,360.0,238.3,157.42
2018,2,6,15,45,796.5,55.5,1.6,19.0,314.5,174.53,104.18
2018,2,6,16,0,761.0,52.0,1.1,17.8,269.0,114.69,60.32
2018,2,6,16,15,707.5,47.5,1.15,17.05,221.5,57.69,32.11
2018,2,6,16,30,654.0,43.0,1.2,16.3,174.0,38.17,28.03
2018,2,6,16,45,566.5,37.5,1.25,15.55,129.0,33.55,23.64
2018,2,6,17,0,479.0,32.0,1.3,14.8,84.0,29.09,18.78
2018,2,6,17,15,316.0,22.5,1.3,14.75,50.0,18.88,1.77
2018,2,6,17,30,153.0,13.0,1.3,14.7,16.0,11.1,0.0
2018,2,6,17,45,76.5,6.5,1.3,14.65,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,11.1,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,11.3,2.0,0.0,0.0
2018,2,7,7,15,88.0,14.5,1.2,12.15,19.5,70.32,0.0
2018,2,7,7,30,152.0,26.0,1.2,13.0,37.0,176.61,93.81
2018,2,7,7,45,265.5,37.5,1.2,13.85,74.0,288.02,229.76
2018,2,7,8,0,379.0,49.0,1.2,14.7,111.0,402.97,328.34
2018,2,7,8,15,521.0,51.5,1.2,15.25,165.5,536.29,434.29
2018,2,7,8,30,663.0,54.0,1.2,15.8,220.0,668.94,533.85
2018,2,7,8,45,715.0,57.0,1.25,16.3,267.0,737.24,582.58
2018,2,7,9,0,767.0,60.0,1.3,16.8,314.0,805.14,629.49
2018,2,7,9,15,795.5,62.5,1.3,17.55,356.0,849.7,657.17
2018,2,7,9,30,824.0,65.0,1.3,18.3,398.0,892.0,682.52
2018,2,7,9,45,844.0,67.5,1.3,19.0,436.0,923.53,700.04
2018,2,7,10,0,864.0,70.0,1.3,19.7,474.0,941.19,708.1
2018,2,7,10,15,878.0,71.5,1.25,20.2,505.5,958.88,715.99
2018,2,7,10,30,892.0,73.0,1.2,20.7,537.0,972.98,721.45
2018,2,7,10,45,901.5,74.0,1.15,21.15,562.0,978.3,721.43
2018,2,7,11,0,911.0,75.0,1.1,21.6,587.0,979.74,719.15
2018,2,7,11,15,916.5,76.0,1.0,21.9,604.5,973.43,711.57
2018,2,7,11,30,922.0,77.0,0.9,22.2,622.0,963.2,701.74
2018,2,7,11,45,924.0,77.5,0.8,22.45,631.0,945.23,687.34
2018,2,7,12,0,926.0,78.0,0.7,22.7,640.0,923.54,670.83
2018,2,7,12,15,923.0,79.5,0.6,22.85,641.0,895.06,650.45
2018,2,7,12,30,920.0,81.0,0.5,23.0,642.0,863.28,628.17
2018,2,7,12,45,913.5,82.5,0.4,23.1,635.0,825.56,602.32
2018,2,7,13,0,907.0,84.0,0.3,23.2,628.0,785.12,574.84
2018,2,7,13,15,902.0,83.5,0.35,23.15,614.0,741.07,547.7
2018,2,7,13,30,897.0,83.0,0.4,23.1,600.0,694.67,516.99
2018,2,7,13,45,888.5,82.0,0.45,23.1,578.5,643.44,481.24
2018,2,7,14,0,880.0,81.0,0.5,23.1,557.0,590.65,443.12
2018,2,7,14,15,867.5,79.0,0.55,22.9,528.0,535.34,401.97
2018,2,7,14,30,855.0,77.0,0.6,22.7,499.0,476.74,356.74
2018,2,7,14,45,837.0,75.0,0.6,22.55,464.0,415.64,307.48
2018,2,7,15,0,819.0,73.0,0.6,22.4,429.0,355.17,257.04
2018,2,7,15,15,793.5,70.5,0.6,22.4,389.0,293.04,204.16
2018,2,7,15,30,768.0,68.0,0.6,22.4,349.0,233.05,152.8
2018,2,7,15,45,731.5,64.0,0.65,21.15,305.0,172.43,103.85
2018,2,7,16,0,695.0,60.0,0.7,19.9,261.0,115.98,63.28
2018,2,7,16,15,641.0,54.5,0.8,19.05,215.0,58.58,33.44
2018,2,7,16,30,587.0,49.0,0.9,18.2,169.0,39.52,29.01
2018,2,7,16,45,497.0,42.5,1.0,17.35,125.5,34.64,24.45
2018,2,7,17,0,407.0,36.0,1.1,16.5,82.0,29.88,19.46
2018,2,7,17,15,261.0,25.0,1.1,16.15,49.0,20.97,4.71
2018,2,7,17,30,115.0,14.0,1.1,15.8,16.0,11.95,0.0
2018,2,7,17,45,57.5,7.0,1.1,15.5,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,12.2,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,2,8,7,15,90.0,15.5,0.85,12.85,20.5,72.56,0.0
2018,2,8,7,30,156.0,28.0,0.8,13.5,39.0,184.48,107.94
2018,2,8,7,45,265.5,39.5,0.75,14.15,76.0,291.09,231.94
2018,2,8,8,0,375.0,51.0,0.7,14.8,113.0,402.36,326.09
2018,2,8,8,15,518.5,53.5,0.65,15.3,168.5,537.38,431.33
2018,2,8,8,30,662.0,56.0,0.6,15.8,224.0,671.3,529.12
2018,2,8,8,45,713.5,59.5,0.6,16.3,271.5,740.02,576.09
2018,2,8,9,0,765.0,63.0,0.6,16.8,319.0,808.29,621.23
2018,2,8,9,15,796.5,65.0,0.6,17.45,362.0,855.09,649.61
2018,2,8,9,30,828.0,67.0,0.6,18.1,405.0,899.66,675.75
2018,2,8,9,45,851.0,68.5,0.65,18.8,443.5,932.81,694.62
2018,2,8,10,0,874.0,70.0,0.7,19.5,482.0,952.08,704.37
2018,2,8,10,15,888.0,71.5,0.75,20.15,514.0,969.87,713.44
2018,2,8,10,30,902.0,73.0,0.8,20.8,546.0,984.02,720.2
2018,2,8,10,45,911.5,74.5,0.9,21.45,571.5,989.97,722.92
2018,2,8,11,0,921.0,76.0,1.0,22.1,597.0,991.99,723.31
2018,2,8,11,15,927.5,76.5,1.05,22.45,615.0,985.86,718.54
2018,2,8,11,30,934.0,77.0,1.1,22.8,633.0,975.75,711.49
2018,2,8,11,45,937.0,77.5,1.15,23.15,643.0,958.45,700.0
2018,2,8,12,0,940.0,78.0,1.2,23.5,653.0,937.32,686.21
2018,2,8,12,15,941.5,78.0,1.2,23.6,655.0,910.53,668.72
2018,2,8,12,30,943.0,78.0,1.2,23.7,657.0,880.15,648.98
2018,2,8,12,45,942.0,76.5,1.25,23.8,650.5,842.6,625.18
2018,2,8,13,0,941.0,75.0,1.3,23.9,644.0,801.94,599.11
2018,2,8,13,15,936.0,75.0,1.35,23.8,630.0,757.14,570.37
2018,2,8,13,30,931.0,75.0,1.4,23.7,616.0,709.87,538.25
2018,2,8,13,45,923.5,73.5,1.45,23.65,594.0,657.19,500.15
2018,2,8,14,0,916.0,72.0,1.5,23.6,572.0,602.79,459.5
2018,2,8,14,15,904.5,71.0,1.5,23.4,543.5,545.35,415.11
2018,2,8,14,30,893.0,70.0,1.5,23.2,515.0,487.1,368.49
2018,2,8,14,45,876.5,68.0,1.45,23.05,479.5,425.3,317.33
2018,2,8,15,0,860.0,66.0,1.4,22.9,444.0,363.83,264.89
2018,2,8,15,15,837.0,63.5,1.4,22.9,403.5,299.25,209.06
2018,2,8,15,30,814.0,61.0,1.4,22.9,363.0,237.19,155.1
2018,2,8,15,45,780.5,57.5,1.15,21.3,318.0,174.64,103.8
2018,2,8,16,0,747.0,54.0,0.9,19.7,273.0,115.79,61.13
2018,2,8,16,15,696.5,50.0,1.0,18.8,226.5,59.99,33.65
2018,2,8,16,30,646.0,46.0,1.1,17.9,180.0,40.65,30.05
2018,2,8,16,45,563.0,39.5,1.15,17.0,134.5,35.22,25.03
2018,2,8,17,0,480.0,33.0,1.2,16.1,89.0,27.38,17.53
2018,2,8,17,15,321.0,23.5,1.2,15.9,53.5,19.61,5.6
2018,2,8,17,30,162.0,14.0,1.2,15.7,18.0,11.95,0.0
2018,2,8,17,45,81.0,7.0,1.2,15.45,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,9,6,45,10.5,1.5,0.6,14.45,1.0,0.0,0.0
2018,2,9,7,0,21.0,3.0,0.6,14.6,2.0,0.0,0.0
2018,2,9,7,15,140.0,15.5,0.6,15.05,25.0,105.63,0.0
2018,2,9,7,30,259.0,28.0,0.6,15.5,48.0,256.84,161.39
2018,2,9,7,45,421.0,34.0,0.6,16.0,93.5,402.75,316.34
2018,2,9,8,0,583.0,40.0,0.6,16.5,139.0,544.89,429.82
2018,2,9,8,15,657.0,44.0,0.65,16.95,187.5,631.99,496.56
2018,2,9,8,30,731.0,48.0,0.7,17.4,236.0,721.12,561.53
2018,2,9,8,45,770.0,51.0,0.75,17.85,282.0,779.5,601.87
2018,2,9,9,0,809.0,54.0,0.8,18.3,328.0,836.91,640.04
2018,2,9,9,15,836.5,56.5,0.9,18.9,371.5,871.36,661.87
2018,2,9,9,30,864.0,59.0,1.0,19.5,415.0,913.24,688.32
2018,2,9,9,45,882.5,61.0,1.1,20.1,453.5,943.14,706.21
2018,2,9,10,0,901.0,63.0,1.2,20.7,492.0,969.83,721.91
2018,2,9,10,15,913.5,64.5,1.35,21.15,524.0,986.49,732.25
2018,2,9,10,30,926.0,66.0,1.5,21.6,556.0,999.4,740.22
2018,2,9,10,45,934.5,67.5,1.65,22.05,581.5,1004.48,743.16
2018,2,9,11,0,943.0,69.0,1.8,22.5,607.0,1005.53,743.59
2018,2,9,11,15,948.0,70.0,1.85,22.65,624.5,998.49,738.39
2018,2,9,11,30,953.0,71.0,1.9,22.8,642.0,987.41,730.79
2018,2,9,11,45,954.5,72.0,2.0,22.95,652.0,969.08,719.19
2018,2,9,12,0,956.0,73.0,2.1,23.1,662.0,946.88,705.12
2018,2,9,12,15,955.0,74.0,2.15,23.1,663.5,918.75,686.98
2018,2,9,12,30,954.0,75.0,2.2,23.1,665.0,887.07,666.46
2018,2,9,12,45,934.0,80.0,2.25,23.15,653.0,841.43,636.19
2018,2,9,13,0,914.0,85.0,2.3,23.2,641.0,793.78,604.32
2018,2,9,13,15,882.5,90.0,2.3,23.1,617.0,736.25,565.1
2018,2,9,13,30,851.0,95.0,2.3,23.0,593.0,683.27,526.49
2018,2,9,13,45,878.0,85.5,2.3,22.9,583.5,642.46,496.08
2018,2,9,14,0,905.0,76.0,2.3,22.8,574.0,601.59,464.25
2018,2,9,14,15,885.5,75.5,2.15,22.55,542.0,540.95,416.12
2018,2,9,14,30,866.0,75.0,2.0,22.3,510.0,480.37,366.78
2018,2,9,14,45,813.5,76.5,1.9,22.05,463.0,408.92,308.32
2018,2,9,15,0,761.0,78.0,1.8,21.8,416.0,341.11,251.57
2018,2,9,15,15,733.0,75.5,1.8,21.8,376.5,281.53,199.85
2018,2,9,15,30,705.0,73.0,1.8,21.8,337.0,224.48,150.22
2018,2,9,15,45,634.5,73.0,1.4,20.6,288.5,162.76,100.93
2018,2,9,16,0,564.0,73.0,1.0,19.4,240.0,111.85,65.18
2018,2,9,16,15,510.0,65.5,1.05,18.6,197.0,63.99,39.9
2018,2,9,16,30,456.0,58.0,1.1,17.8,154.0,45.95,34.72
2018,2,9,16,45,387.5,48.5,1.15,17.0,115.5,39.04,28.38
2018,2,9,17,0,319.0,39.0,1.2,16.2,77.0,32.02,21.56
2018,2,9,17,15,209.5,26.0,1.2,15.95,46.5,20.27,7.22
2018,2,9,17,30,100.0,13.0,1.2,15.7,16.0,11.1,0.0
2018,2,9,17,45,50.0,6.5,1.25,15.45,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.5,0.95,10.4,2.0,0.0,0.0
2018,2,10,7,0,29.0,5.0,0.9,10.7,4.0,0.0,0.0
2018,2,10,7,15,68.5,17.0,1.05,11.3,21.0,59.78,0.0
2018,2,10,7,30,108.0,29.0,1.2,11.9,38.0,139.04,92.33
2018,2,10,7,45,266.0,40.5,1.3,12.5,81.5,292.11,237.34
2018,2,10,8,0,424.0,52.0,1.4,13.1,125.0,443.13,363.9
2018,2,10,8,15,570.0,51.5,1.5,13.65,181.5,578.09,471.11
2018,2,10,8,30,716.0,51.0,1.6,14.2,238.0,713.18,573.16
2018,2,10,8,45,755.5,54.0,1.7,14.75,284.0,771.83,615.12
2018,2,10,9,0,795.0,57.0,1.8,15.3,330.0,829.48,655.32
2018,2,10,9,15,821.0,60.0,2.05,15.95,373.0,873.14,685.58
2018,2,10,9,30,847.0,63.0,2.3,16.6,416.0,904.01,706.23
2018,2,10,9,45,864.5,65.5,2.5,17.25,454.0,933.37,725.05
2018,2,10,10,0,882.0,68.0,2.7,17.9,492.0,959.56,741.42
2018,2,10,10,15,895.5,69.5,2.85,18.2,524.0,977.03,752.23
2018,2,10,10,30,909.0,71.0,3.0,18.5,556.0,990.82,760.61
2018,2,10,10,45,853.0,90.5,3.1,18.8,562.0,967.12,742.95
2018,2,10,11,0,797.0,110.0,3.2,19.1,568.0,927.51,714.65
2018,2,10,11,15,700.5,143.0,3.25,19.2,554.5,868.58,672.97
2018,2,10,11,30,604.0,176.0,3.3,19.3,541.0,799.21,623.54
2018,2,10,11,45,567.0,192.5,3.35,19.4,539.5,759.42,594.24
2018,2,10,12,0,530.0,209.0,3.4,19.5,538.0,726.42,568.98
2018,2,10,12,15,548.0,203.5,3.45,19.5,544.5,716.55,562.11
2018,2,10,12,30,566.0,198.0,3.5,19.5,551.0,703.54,552.72
2018,2,10,12,45,650.5,166.5,3.6,19.55,568.5,720.82,566.79
2018,2,10,13,0,735.0,135.0,3.7,19.6,586.0,722.47,569.07
2018,2,10,13,15,815.5,109.0,3.75,19.5,599.0,715.09,564.34
2018,2,10,13,30,896.0,83.0,3.8,19.4,612.0,697.01,551.13
2018,2,10,13,45,908.5,78.5,3.9,19.3,598.0,655.07,518.48
2018,2,10,14,0,921.0,74.0,4.0,19.2,584.0,609.53,482.1
2018,2,10,14,15,907.5,72.0,4.0,18.95,553.5,549.59,433.43
2018,2,10,14,30,894.0,70.0,4.0,18.7,523.0,489.08,382.79
2018,2,10,14,45,879.0,66.5,4.0,18.5,486.5,426.21,328.62
2018,2,10,15,0,864.0,63.0,4.0,18.3,450.0,363.57,273.07
2018,2,10,15,15,846.0,61.0,4.0,18.3,411.5,301.97,217.14
2018,2,10,15,30,828.0,59.0,4.0,18.3,373.0,239.24,160.42
2018,2,10,15,45,804.5,56.0,3.5,17.4,330.5,177.71,107.56
2018,2,10,16,0,781.0,53.0,3.0,16.5,288.0,118.58,63.04
2018,2,10,16,15,699.5,51.5,2.75,15.85,235.5,61.67,35.25
2018,2,10,16,30,618.0,50.0,2.5,15.2,183.0,40.29,30.12
2018,2,10,16,45,580.0,41.5,2.25,14.5,141.5,36.98,26.92
2018,2,10,17,0,542.0,33.0,2.0,13.8,100.0,29.9,20.07
2018,2,10,17,15,363.0,24.0,2.0,13.45,60.5,19.98,8.1
2018,2,10,17,30,184.0,15.0,2.0,13.1,21.0,12.8,0.0
2018,2,10,17,45,92.0,7.5,2.0,12.75,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,11,6,45,14.5,2.5,1.05,8.25,2.0,0.0,0.0
2018,2,11,7,0,29.0,5.0,1.0,8.6,4.0,0.0,0.0
2018,2,11,7,15,57.0,18.0,1.15,9.35,21.0,53.09,0.0
2018,2,11,7,30,85.0,31.0,1.3,10.1,38.0,127.82,88.59
2018,2,11,7,45,173.0,46.0,1.4,10.9,72.5,214.16,175.45
2018,2,11,8,0,261.0,61.0,1.5,11.7,107.0,324.46,270.46
2018,2,11,8,15,469.0,60.0,1.6,12.35,173.0,506.34,419.61
2018,2,11,8,30,677.0,59.0,1.7,13.0,239.0,697.87,566.01
2018,2,11,8,45,744.5,59.5,1.85,13.65,290.5,770.36,618.09
2018,2,11,9,0,812.0,60.0,2.0,14.3,342.0,850.2,674.51
2018,2,11,9,15,835.5,63.0,2.15,14.8,384.5,891.98,702.5
2018,2,11,9,30,859.0,66.0,2.3,15.3,427.0,931.17,728.37
2018,2,11,9,45,735.0,97.0,2.5,15.75,425.5,868.12,682.62
2018,2,11,10,0,611.0,128.0,2.7,16.2,424.0,790.35,626.3
2018,2,11,10,15,561.5,153.0,2.9,16.1,438.5,762.77,607.04
2018,2,11,10,30,512.0,178.0,3.1,16.0,453.0,741.88,591.58
2018,2,11,10,45,444.5,197.5,3.25,15.95,444.0,693.66,554.09
2018,2,11,11,0,377.0,217.0,3.4,15.9,435.0,622.02,499.27
2018,2,11,11,15,265.0,248.5,3.3,15.6,404.0,543.72,436.47
2018,2,11,11,30,153.0,280.0,3.2,15.3,373.0,446.41,358.37
2018,2,11,11,45,93.0,262.0,3.1,15.0,319.0,344.35,277.42
2018,2,11,12,0,33.0,244.0,3.0,14.7,265.0,265.69,213.26
2018,2,11,12,15,40.0,238.0,3.05,14.6,263.0,261.99,210.83
2018,2,11,12,30,47.0,232.0,3.1,14.5,261.0,258.09,208.03
2018,2,11,12,45,145.0,255.5,3.15,14.4,345.0,371.63,301.02
