Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,0,806.0,162.0,1.2,25.4,819.0,576.65,423.42
2018,4,23,14,15,740.5,182.5,1.3,25.15,768.0,510.46,374.58
2018,4,23,14,30,675.0,203.0,1.4,24.9,717.0,450.21,328.76
2018,4,23,14,45,680.0,187.0,1.5,24.65,682.5,393.95,283.89
2018,4,23,15,0,685.0,171.0,1.6,24.4,648.0,336.53,236.57
2018,4,23,15,15,668.0,162.5,1.6,24.4,603.5,278.33,188.26
2018,4,23,15,30,651.0,154.0,1.6,24.4,559.0,221.9,142.57
2018,4,23,15,45,652.5,139.5,1.75,23.6,518.5,165.27,100.54
2018,4,23,16,0,654.0,125.0,1.9,22.8,478.0,108.58,68.42
2018,4,23,16,15,650.0,115.0,1.95,22.1,436.5,79.75,62.82
2018,4,23,16,30,646.0,105.0,2.0,21.4,395.0,74.88,59.09
2018,4,23,16,45,625.0,97.0,2.05,20.7,349.0,70.89,56.02
2018,4,23,17,0,604.0,89.0,2.1,20.0,303.0,66.66,52.66
2018,4,23,17,15,547.5,81.5,2.1,19.15,251.5,62.27,49.07
2018,4,23,17,30,491.0,74.0,2.1,18.3,200.0,57.8,45.24
2018,4,23,17,45,409.5,64.0,2.05,17.45,152.5,48.61,37.04
2018,4,23,18,0,328.0,54.0,2.0,16.6,105.0,41.29,30.2
2018,4,23,18,15,220.5,39.0,2.0,16.0,67.5,30.04,19.23
2018,4,23,18,30,113.0,24.0,2.0,15.4,30.0,18.62,0.0
2018,4,23,18,45,56.5,12.0,2.0,14.8,15.0,10.24,0.0
2018,4,23,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,15,32.5,6.5,1.05,10.4,7.0,0.0,0.0
2018,4,24,5,30,65.0,13.0,1.2,10.9,14.0,34.61,0.0
2018,4,24,5,45,180.0,27.5,1.3,11.4,45.5,127.3,61.91
2018,4,24,6,0,295.0,42.0,1.4,11.9,77.0,214.8,168.46
2018,4,24,6,15,311.0,48.5,1.4,12.4,102.0,245.07,200.11
2018,4,24,6,30,327.0,55.0,1.4,12.9,127.0,277.44,230.4
2018,4,24,6,45,164.0,74.0,1.4,13.4,110.0,197.87,164.62
2018,4,24,7,0,1.0,93.0,1.4,13.9,93.0,82.65,64.95
2018,4,24,7,15,5.0,114.0,1.4,14.35,116.0,105.05,83.91
2018,4,24,7,30,9.0,135.0,1.4,14.8,139.0,127.68,102.5
2018,4,24,7,45,20.0,163.0,1.35,15.3,173.0,163.55,131.82
2018,4,24,8,0,31.0,191.0,1.3,15.8,207.0,215.31,173.23
2018,4,24,8,15,117.5,221.0,1.25,16.3,289.5,341.53,274.4
2018,4,24,8,30,204.0,251.0,1.2,16.8,372.0,455.38,361.2
2018,4,24,8,45,483.0,195.0,1.2,17.3,511.0,697.46,541.71
2018,4,24,9,0,762.0,139.0,1.2,17.8,650.0,921.36,691.39
2018,4,24,9,15,816.5,126.5,1.2,18.25,704.0,965.74,714.61
2018,4,24,9,30,871.0,114.0,1.2,18.7,758.0,1002.22,734.77
2018,4,24,9,45,881.0,115.5,1.2,19.15,793.0,1019.38,742.55
2018,4,24,10,0,891.0,117.0,1.2,19.6,828.0,1032.84,748.31
2018,4,24,10,15,897.5,119.0,1.25,19.9,856.5,1039.44,751.28
2018,4,24,10,30,904.0,121.0,1.3,20.2,885.0,1042.08,751.97
2018,4,24,10,45,907.5,122.5,1.4,20.5,905.5,1037.2,749.0
2018,4,24,11,0,911.0,124.0,1.5,20.8,926.0,1028.35,743.66
2018,4,24,11,15,914.0,124.0,1.55,20.95,939.0,1013.61,734.3
2018,4,24,11,30,917.0,124.0,1.6,21.1,952.0,995.02,722.62
2018,4,24,11,45,918.5,124.5,1.65,21.25,958.0,971.77,708.01
2018,4,24,12,0,920.0,125.0,1.7,21.4,964.0,944.91,691.09
2018,4,24,12,15,922.0,123.0,1.75,21.5,962.0,912.72,670.77
2018,4,24,12,30,924.0,121.0,1.8,21.6,960.0,877.2,648.15
2018,4,24,12,45,925.0,119.0,1.85,21.7,950.5,837.7,622.67
2018,4,24,13,0,926.0,117.0,1.9,21.8,941.0,795.19,594.91
2018,4,24,13,15,919.0,117.0,2.0,21.75,921.5,745.99,561.03
2018,4,24,13,30,912.0,117.0,2.1,21.7,902.0,694.81,524.39
2018,4,24,13,45,902.0,118.0,2.15,21.65,875.0,640.9,484.25
2018,4,24,14,0,892.0,119.0,2.2,21.6,848.0,585.75,441.87
2018,4,24,14,15,889.0,114.5,2.25,21.4,817.5,528.7,396.85
2018,4,24,14,30,886.0,110.0,2.3,21.2,787.0,470.27,349.04
2018,4,24,14,45,869.5,110.0,2.3,21.0,746.5,409.14,297.61
2018,4,24,15,0,853.0,110.0,2.3,20.8,706.0,344.39,242.28
2018,4,24,15,15,840.5,105.5,2.3,20.8,662.0,281.4,187.69
2018,4,24,15,30,828.0,101.0,2.3,20.8,618.0,219.26,135.42
2018,4,24,15,45,801.5,99.0,2.35,20.1,567.5,158.48,90.65
2018,4,24,16,0,775.0,97.0,2.4,19.4,517.0,100.8,60.66
2018,4,24,16,15,723.0,99.5,2.35,18.85,461.0,70.16,55.41
2018,4,24,16,30,671.0,102.0,2.3,18.3,405.0,72.97,58.2
2018,4,24,16,45,644.5,93.5,2.3,17.75,355.5,68.45,54.58
2018,4,24,17,0,618.0,85.0,2.3,17.2,306.0,63.66,50.65
2018,4,24,17,15,573.5,77.5,2.2,16.4,256.5,59.24,46.97
2018,4,24,17,30,529.0,70.0,2.1,15.6,207.0,54.69,43.02
2018,4,24,17,45,446.5,60.0,2.0,14.85,157.5,47.68,36.66
2018,4,24,18,0,364.0,50.0,1.9,14.1,108.0,40.55,29.93
2018,4,24,18,15,258.5,37.0,1.85,13.55,70.5,28.63,18.44
2018,4,24,18,30,153.0,24.0,1.8,13.0,33.0,18.67,0.0
2018,4,24,18,45,76.5,12.0,1.75,12.45,16.5,10.24,0.0
2018,4,24,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.5,1.35,8.75,7.5,0.0,0.0
2018,4,25,5,30,68.0,13.0,1.5,9.2,15.0,35.71,0.0
2018,4,25,5,45,100.0,22.0,1.65,9.7,31.0,85.92,46.44
2018,4,25,6,0,132.0,31.0,1.8,10.2,47.0,119.97,93.94
2018,4,25,6,15,108.5,44.5,1.8,10.55,62.0,117.84,95.61
2018,4,25,6,30,85.0,58.0,1.8,10.9,77.0,114.02,93.72
2018,4,25,6,45,42.5,78.0,1.8,11.3,87.5,102.19,83.43
2018,4,25,7,0,0.0,98.0,1.8,11.7,98.0,86.99,69.36
2018,4,25,7,15,8.0,123.5,1.75,12.2,127.0,117.02,94.84
2018,4,25,7,30,16.0,149.0,1.7,12.7,156.0,147.6,120.22
2018,4,25,7,45,40.0,174.5,1.65,13.15,194.5,205.8,168.38
2018,4,25,8,0,64.0,200.0,1.6,13.6,233.0,253.34,206.65
2018,4,25,8,15,150.0,211.0,1.55,14.2,298.0,358.12,291.12
2018,4,25,8,30,236.0,222.0,1.5,14.8,363.0,469.91,377.11
2018,4,25,8,45,519.5,172.5,1.45,15.35,513.5,705.36,554.56
2018,4,25,9,0,803.0,123.0,1.4,15.9,664.0,935.38,708.4
2018,4,25,9,15,825.5,121.5,1.4,16.45,707.0,967.88,723.8
2018,4,25,9,30,848.0,120.0,1.4,17.0,750.0,997.33,739.6
2018,4,25,9,45,857.0,122.5,1.4,17.55,784.5,1001.76,739.17
2018,4,25,10,0,866.0,125.0,1.4,18.1,819.0,1014.99,744.87
2018,4,25,10,15,872.0,127.0,1.4,18.5,846.0,1020.89,746.28
2018,4,25,10,30,878.0,129.0,1.4,18.9,873.0,1022.94,745.46
2018,4,25,10,45,881.0,131.0,1.45,19.35,893.0,1018.09,741.15
2018,4,25,11,0,884.0,133.0,1.5,19.8,913.0,1009.37,734.57
2018,4,25,11,15,886.0,134.0,1.55,20.05,926.0,994.88,725.01
2018,4,25,11,30,888.0,135.0,1.6,20.3,939.0,976.68,713.19
2018,4,25,11,45,887.5,135.5,1.7,20.55,943.0,952.09,697.97
2018,4,25,12,0,887.0,136.0,1.8,20.8,947.0,924.13,680.48
2018,4,25,12,15,887.5,135.5,1.85,20.9,945.0,892.9,660.52
2018,4,25,12,30,888.0,135.0,1.9,21.0,943.0,858.54,638.36
2018,4,25,12,45,887.0,133.0,2.0,21.05,932.5,818.72,612.9
2018,4,25,13,0,886.0,131.0,2.1,21.1,922.0,776.2,584.91
2018,4,25,13,15,880.5,130.5,2.15,21.05,903.5,729.27,551.57
2018,4,25,13,30,875.0,130.0,2.2,21.0,885.0,680.35,515.87
2018,4,25,13,45,867.0,129.5,2.25,21.0,859.0,628.16,476.63
2018,4,25,14,0,859.0,129.0,2.3,21.0,833.0,574.65,435.16
2018,4,25,14,15,848.0,128.0,2.3,20.8,800.5,517.87,390.04
2018,4,25,14,30,837.0,127.0,2.3,20.6,768.0,459.84,342.48
2018,4,25,14,45,822.5,125.5,2.35,20.4,729.0,399.99,292.24
2018,4,25,15,0,808.0,124.0,2.4,20.2,690.0,340.7,241.25
2018,4,25,15,15,791.5,120.5,2.4,20.2,646.5,280.24,188.96
2018,4,25,15,30,775.0,117.0,2.4,20.2,603.0,221.17,139.48
2018,4,25,15,45,750.5,114.5,2.5,19.45,555.0,157.38,92.15
2018,4,25,16,0,726.0,112.0,2.6,18.7,507.0,101.89,63.0
2018,4,25,16,15,693.5,108.5,2.65,18.05,456.0,75.7,60.38
2018,4,25,16,30,661.0,105.0,2.7,17.4,405.0,74.86,60.04
2018,4,25,16,45,619.0,99.0,2.7,16.8,353.0,72.08,57.96
2018,4,25,17,0,577.0,93.0,2.7,16.2,301.0,69.22,55.74
2018,4,25,17,15,522.0,85.0,2.7,15.45,250.0,64.61,51.89
2018,4,25,17,30,467.0,77.0,2.7,14.7,199.0,59.88,47.78
2018,4,25,17,45,388.0,66.0,2.7,13.9,152.0,49.87,38.76
2018,4,25,18,0,309.0,55.0,2.7,13.1,105.0,41.9,31.27
2018,4,25,18,15,208.5,39.5,2.65,12.6,68.0,30.34,20.08
2018,4,25,18,30,108.0,24.0,2.6,12.1,31.0,18.58,0.94
2018,4,25,18,45,54.0,12.0,2.5,11.65,15.5,10.24,0.0
2018,4,25,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,26,5,15,0.0,3.0,1.6,8.5,3.0,0.0,0.0
2018,4,26,5,30,0.0,6.0,1.8,8.9,6.0,5.12,0.0
2018,4,26,5,45,59.0,21.5,2.0,9.25,29.0,58.41,32.96
2018,4,26,6,0,118.0,37.0,2.2,9.6,52.0,109.92,86.32
2018,4,26,6,15,178.5,53.5,2.2,10.05,88.0,167.33,138.08
2018,4,26,6,30,239.0,70.0,2.2,10.5,124.0,244.48,205.46
2018,4,26,6,45,139.0,80.0,2.25,10.9,113.5,188.69,158.62
2018,4,26,7,0,39.0,90.0,2.3,11.3,103.0,112.37,92.17
2018,4,26,7,15,22.5,109.5,2.3,11.7,117.5,121.36,99.2
2018,4,26,7,30,6.0,129.0,2.3,12.1,132.0,118.68,95.95
2018,4,26,7,45,51.5,171.0,2.3,12.5,197.5,210.65,173.57
2018,4,26,8,0,97.0,213.0,2.3,12.9,263.0,296.08,243.32
2018,4,26,8,15,374.5,181.0,2.3,13.35,401.5,560.36,456.3
2018,4,26,8,30,652.0,149.0,2.3,13.8,540.0,797.34,631.82
2018,4,26,8,45,724.5,136.5,2.3,14.25,601.5,866.57,675.97
2018,4,26,9,0,797.0,124.0,2.3,14.7,663.0,929.75,716.35
2018,4,26,9,15,816.5,124.0,2.3,15.1,705.0,960.84,734.22
2018,4,26,9,30,836.0,124.0,2.3,15.5,747.0,988.84,750.21
2018,4,26,9,45,853.5,122.0,2.3,15.9,783.5,996.56,752.56
2018,4,26,10,0,871.0,120.0,2.3,16.3,820.0,1013.5,761.41
2018,4,26,10,15,878.5,121.5,2.35,16.6,848.0,1020.43,764.45
2018,4,26,10,30,886.0,123.0,2.4,16.9,876.0,1023.48,765.16
2018,4,26,10,45,891.5,123.0,2.5,17.15,896.5,1019.11,761.83
2018,4,26,11,0,897.0,123.0,2.6,17.4,917.0,1010.84,756.08
2018,4,26,11,15,900.5,123.5,2.65,17.55,930.5,997.26,746.69
2018,4,26,11,30,904.0,124.0,2.7,17.7,944.0,979.87,734.9
2018,4,26,11,45,906.0,124.0,2.75,17.85,950.0,956.9,719.45
2018,4,26,12,0,908.0,124.0,2.8,18.0,956.0,930.38,701.64
2018,4,26,12,15,907.5,124.0,2.85,17.95,953.5,898.28,680.53
2018,4,26,12,30,907.0,124.0,2.9,17.9,951.0,863.02,657.14
2018,4,26,12,45,905.0,123.5,3.0,17.9,941.0,823.16,630.56
2018,4,26,13,0,903.0,123.0,3.1,17.9,931.0,780.58,601.66
2018,4,26,13,15,900.0,122.0,3.1,17.75,913.5,734.35,567.58
2018,4,26,13,30,897.0,121.0,3.1,17.6,896.0,685.85,530.99
2018,4,26,13,45,891.5,119.5,3.15,17.5,871.0,633.4,490.51
2018,4,26,14,0,886.0,118.0,3.2,17.4,846.0,579.36,447.54
2018,4,26,14,15,878.5,116.0,3.25,17.15,814.5,522.58,401.28
2018,4,26,14,30,871.0,114.0,3.3,16.9,783.0,464.89,352.7
2018,4,26,14,45,860.5,111.5,3.3,16.7,745.0,405.06,300.83
2018,4,26,15,0,850.0,109.0,3.3,16.5,707.0,340.82,244.38
2018,4,26,15,15,835.0,106.5,3.3,16.5,663.5,279.14,189.66
2018,4,26,15,30,820.0,104.0,3.3,16.5,620.0,218.56,137.73
2018,4,26,15,45,801.5,100.5,3.35,15.9,572.5,158.24,92.23
2018,4,26,16,0,783.0,97.0,3.4,15.3,525.0,100.01,61.34
2018,4,26,16,15,757.0,93.5,3.35,14.9,474.5,72.73,58.55
2018,4,26,16,30,731.0,90.0,3.3,14.5,424.0,65.25,52.28
2018,4,26,16,45,694.5,85.5,3.3,14.15,371.5,63.11,50.64
2018,4,26,17,0,658.0,81.0,3.3,13.8,319.0,60.92,48.9
2018,4,26,17,15,606.5,74.5,3.15,13.35,266.5,57.04,45.59
2018,4,26,17,30,555.0,68.0,3.0,12.9,214.0,53.08,42.07
2018,4,26,17,45,478.5,59.0,2.85,12.45,165.0,46.85,36.32
2018,4,26,18,0,402.0,50.0,2.7,12.0,116.0,40.52,30.24
2018,4,26,18,15,288.5,38.5,2.55,11.65,77.0,29.83,19.86
2018,4,26,18,30,175.0,27.0,2.4,11.3,38.0,21.0,3.75
2018,4,26,18,45,90.5,14.0,2.25,10.95,19.5,11.95,0.0
2018,4,26,19,0,6.0,1.0,2.1,10.6,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,2.1,10.5,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,5,15,37.5,8.5,1.05,11.0,9.5,0.0,0.0
2018,4,27,5,30,75.0,17.0,1.2,11.5,19.0,41.67,0.0
2018,4,27,5,45,158.5,30.5,1.3,11.95,47.5,124.83,79.88
2018,4,27,6,0,242.0,44.0,1.4,12.4,76.0,190.32,150.62
2018,4,27,6,15,275.5,59.0,1.5,12.8,110.5,238.56,195.16
2018,4,27,6,30,309.0,74.0,1.6,13.2,145.0,290.17,240.66
2018,4,27,6,45,234.5,101.0,1.7,13.55,163.0,276.2,229.95
2018,4,27,7,0,160.0,128.0,1.8,13.9,181.0,253.37,210.5
2018,4,27,7,15,319.5,129.0,1.8,14.35,257.5,389.43,323.19
2018,4,27,7,30,479.0,130.0,1.8,14.8,334.0,544.06,444.28
2018,4,27,7,45,339.0,160.5,1.75,15.2,314.0,464.69,378.07
2018,4,27,8,0,199.0,191.0,1.7,15.6,294.0,373.7,303.12
2018,4,27,8,15,155.0,214.5,1.75,15.95,299.5,365.4,294.59
2018,4,27,8,30,111.0,238.0,1.8,16.3,305.0,353.55,282.75
2018,4,27,8,45,73.5,233.5,1.85,16.65,279.0,294.74,234.96
2018,4,27,9,0,36.0,229.0,1.9,17.0,253.0,253.27,200.47
2018,4,27,9,15,93.0,276.0,1.95,17.3,344.0,357.13,282.51
2018,4,27,9,30,150.0,323.0,2.0,17.6,435.0,482.66,377.15
2018,4,27,9,45,92.0,303.0,2.05,17.85,372.5,381.53,298.17
2018,4,27,10,0,34.0,283.0,2.1,18.1,310.0,301.01,234.48
2018,4,27,10,15,57.5,328.0,2.15,18.3,376.0,368.2,286.23
2018,4,27,10,30,81.0,373.0,2.2,18.5,442.0,434.6,335.7
2018,4,27,10,45,106.0,396.5,2.25,18.65,489.0,498.19,382.31
2018,4,27,11,0,131.0,420.0,2.3,18.8,536.0,540.37,412.79
2018,4,27,11,15,170.5,417.5,2.35,18.9,571.0,568.6,433.86
2018,4,27,11,30,210.0,415.0,2.4,19.0,606.0,594.55,453.19
2018,4,27,11,45,335.5,368.5,2.45,19.1,675.5,668.1,508.76
2018,4,27,12,0,461.0,322.0,2.5,19.2,745.0,732.82,556.54
2018,4,27,12,15,341.0,360.0,2.55,19.2,672.5,631.9,481.83
2018,4,27,12,30,221.0,398.0,2.6,19.2,600.0,549.25,419.76
2018,4,27,12,45,335.5,374.0,2.6,19.2,677.0,601.11,459.99
2018,4,27,13,0,450.0,350.0,2.6,19.2,754.0,649.53,495.73
2018,4,27,13,15,445.0,347.5,2.65,19.1,740.0,615.28,470.34
2018,4,27,13,30,440.0,345.0,2.7,19.0,726.0,580.25,444.48
2018,4,27,13,45,551.0,286.5,2.75,18.95,750.0,569.24,436.77
2018,4,27,14,0,662.0,228.0,2.8,18.9,774.0,546.65,418.85
2018,4,27,14,15,727.0,192.5,2.85,18.75,770.5,507.18,386.61
2018,4,27,14,30,792.0,157.0,2.9,18.6,767.0,462.5,348.43
2018,4,27,14,45,763.5,158.0,2.95,18.4,722.0,398.13,294.69
2018,4,27,15,0,735.0,159.0,3.0,18.2,677.0,338.91,244.05
2018,4,27,15,15,691.0,161.5,3.0,18.2,624.5,279.71,193.85
2018,4,27,15,30,647.0,164.0,3.0,18.2,572.0,225.38,149.5
2018,4,27,15,45,633.5,153.5,3.0,17.7,527.5,170.39,108.28
2018,4,27,16,0,620.0,143.0,3.0,17.2,483.0,117.18,78.58
2018,4,27,16,15,613.0,130.5,3.0,16.85,439.5,89.5,72.6
2018,4,27,16,30,606.0,118.0,3.0,16.5,396.0,83.2,67.51
2018,4,27,16,45,588.0,107.5,3.0,16.15,350.5,77.78,63.09
2018,4,27,17,0,570.0,97.0,3.0,15.8,305.0,72.0,58.26
2018,4,27,17,15,528.0,89.0,2.8,15.3,257.5,67.63,54.59
2018,4,27,17,30,486.0,81.0,2.6,14.8,210.0,63.12,50.64
2018,4,27,17,45,407.0,70.0,2.4,14.35,162.0,52.82,41.33
2018,4,27,18,0,328.0,59.0,2.2,13.9,114.0,44.88,33.86
2018,4,27,18,15,222.0,44.0,2.0,13.4,75.5,33.73,23.12
2018,4,27,18,30,116.0,29.0,1.8,12.9,37.0,22.46,6.0
2018,4,27,18,45,59.0,15.0,1.65,12.4,19.0,12.8,0.0
2018,4,27,19,0,2.0,1.0,1.5,11.9,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.45,11.75,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,5,15,26.0,7.5,1.25,11.6,8.5,0.0,0.0
2018,4,28,5,30,52.0,15.0,1.5,12.0,17.0,31.63,0.0
2018,4,28,5,45,92.5,29.5,1.7,12.35,39.5,86.24,56.21
2018,4,28,6,0,133.0,44.0,1.9,12.7,62.0,126.33,99.22
2018,4,28,6,15,162.0,61.5,2.05,13.05,93.0,168.51,137.54
2018,4,28,6,30,191.0,79.0,2.2,13.4,124.0,213.3,177.14
2018,4,28,6,45,243.5,96.0,2.3,13.75,168.0,274.94,229.94
2018,4,28,7,0,296.0,113.0,2.4,14.1,212.0,341.12,285.05
2018,4,28,7,15,411.0,118.0,2.45,14.4,280.5,459.74,381.15
2018,4,28,7,30,526.0,123.0,2.5,14.7,349.0,571.66,468.62
2018,4,28,7,45,340.0,158.5,2.5,15.0,311.5,462.52,378.8
2018,4,28,8,0,154.0,194.0,2.5,15.3,274.0,338.29,275.72
2018,4,28,8,15,125.0,227.5,2.5,15.5,296.5,353.23,285.82
2018,4,28,8,30,96.0,261.0,2.5,15.7,319.0,346.8,278.6
2018,4,28,8,45,114.0,272.5,2.5,15.9,346.5,394.45,315.12
2018,4,28,9,0,132.0,284.0,2.5,16.1,374.0,423.78,336.97
2018,4,28,9,15,92.5,287.0,2.5,16.3,352.0,367.97,291.81
2018,4,28,9,30,53.0,290.0,2.5,16.5,330.0,330.67,260.93
2018,4,28,9,45,32.0,248.0,2.55,16.65,272.5,264.8,208.66
2018,4,28,10,0,11.0,206.0,2.6,16.8,215.0,188.63,147.62
2018,4,28,10,15,7.0,176.0,2.65,16.9,182.0,157.3,122.46
2018,4,28,10,30,3.0,146.0,2.7,17.0,149.0,126.7,97.66
2018,4,28,10,45,6.5,184.0,2.75,17.1,190.0,163.39,127.02
2018,4,28,11,0,10.0,222.0,2.8,17.2,231.0,200.07,155.94
2018,4,28,11,15,13.0,250.5,2.8,17.2,262.5,227.61,177.45
2018,4,28,11,30,16.0,279.0,2.8,17.2,294.0,254.79,198.53
2018,4,28,11,45,30.0,311.5,2.85,17.2,339.5,307.4,239.52
2018,4,28,12,0,44.0,344.0,2.9,17.2,385.0,346.28,269.44
2018,4,28,12,15,29.5,305.0,2.95,17.1,332.5,294.25,229.13
2018,4,28,12,30,15.0,266.0,3.0,17.0,280.0,237.19,184.71
2018,4,28,12,45,60.5,320.5,3.05,16.9,375.0,324.37,253.78
2018,4,28,13,0,106.0,375.0,3.1,16.8,470.0,405.67,316.43
2018,4,28,13,15,70.5,338.0,3.1,16.65,400.5,334.54,261.34
2018,4,28,13,30,35.0,301.0,3.1,16.5,331.0,274.5,214.69
2018,4,28,13,45,75.0,320.5,3.15,16.35,383.0,308.93,242.28
2018,4,28,14,0,115.0,340.0,3.2,16.2,435.0,338.88,265.53
2018,4,28,14,15,264.0,321.0,3.2,16.2,528.0,382.41,298.27
2018,4,28,14,30,413.0,302.0,3.2,16.2,621.0,407.89,314.47
2018,4,28,14,45,421.5,286.5,3.25,16.2,598.0,367.93,280.51
2018,4,28,15,0,430.0,271.0,3.3,16.2,575.0,326.78,245.13
2018,4,28,15,15,414.0,256.5,3.3,16.2,534.5,279.39,205.41
2018,4,28,15,30,398.0,242.0,3.3,16.2,494.0,234.02,168.35
2018,4,28,15,45,444.0,209.5,3.25,15.85,470.5,186.03,129.59
2018,4,28,16,0,490.0,177.0,3.2,15.5,447.0,132.94,94.96
2018,4,28,16,15,497.5,156.0,3.15,15.3,407.5,104.21,85.81
2018,4,28,16,30,505.0,135.0,3.1,15.1,368.0,92.77,76.23
2018,4,28,16,45,557.5,110.5,3.1,14.9,339.0,79.53,64.92
2018,4,28,17,0,610.0,86.0,3.1,14.7,310.0,63.97,51.4
2018,4,28,17,15,582.0,78.5,2.9,14.35,265.0,59.74,47.8
2018,4,28,17,30,554.0,71.0,2.7,14.0,220.0,55.32,43.89
2018,4,28,17,45,476.5,62.0,2.55,13.6,170.5,49.16,38.24
2018,4,28,18,0,399.0,53.0,2.4,13.2,121.0,42.92,32.28
2018,4,28,18,15,287.0,41.5,2.25,12.9,81.5,32.06,21.85
2018,4,28,18,30,175.0,30.0,2.1,12.6,42.0,23.27,7.82
2018,4,28,18,45,91.0,16.0,1.95,12.3,22.0,13.66,0.0
2018,4,28,19,0,7.0,2.0,1.8,12.0,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.5,11.3,3.0,2.56,0.0
2018,4,29,5,30,4.0,6.0,1.7,11.6,6.0,6.57,0.0
2018,4,29,5,45,2.0,11.5,1.9,11.9,11.5,10.3,2.06
2018,4,29,6,0,0.0,17.0,2.1,12.2,17.0,13.99,6.1
2018,4,29,6,15,0.0,25.5,2.25,12.45,25.5,21.01,12.35
2018,4,29,6,30,0.0,34.0,2.4,12.7,34.0,28.06,18.56
2018,4,29,6,45,3.5,63.5,2.55,12.95,64.5,55.4,42.23
2018,4,29,7,0,7.0,93.0,2.7,13.2,95.0,85.77,68.19
2018,4,29,7,15,17.5,123.5,2.75,13.4,130.5,122.9,99.69
2018,4,29,7,30,28.0,154.0,2.8,13.6,166.0,173.12,141.54
2018,4,29,7,45,103.5,186.0,2.8,13.8,239.0,284.89,234.77
2018,4,29,8,0,179.0,218.0,2.8,14.0,312.0,386.88,317.12
2018,4,29,8,15,128.5,200.0,2.85,14.25,270.5,324.43,264.93
2018,4,29,8,30,78.0,182.0,2.9,14.5,229.0,260.11,211.33
2018,4,29,8,45,54.5,204.0,2.95,14.75,238.0,244.79,197.55
2018,4,29,9,0,31.0,226.0,3.0,15.0,247.0,244.71,195.81
2018,4,29,9,15,17.0,179.5,3.05,15.3,191.0,171.26,135.81
2018,4,29,9,30,3.0,133.0,3.1,15.6,135.0,115.46,89.7
2018,4,29,9,45,1.5,109.5,3.15,15.85,110.5,93.4,71.47
2018,4,29,10,0,0.0,86.0,3.2,16.1,86.0,71.8,53.59
2018,4,29,10,15,0.5,91.5,3.25,16.2,92.0,77.04,57.81
2018,4,29,10,30,1.0,97.0,3.3,16.3,98.0,82.32,62.03
2018,4,29,10,45,2.0,117.0,3.35,16.45,119.0,100.51,76.72
2018,4,29,11,0,3.0,137.0,3.4,16.6,140.0,118.69,91.31
2018,4,29,11,15,14.0,207.0,3.45,16.55,220.0,190.02,148.69
2018,4,29,11,30,25.0,277.0,3.5,16.5,300.0,273.22,214.24
2018,4,29,11,45,39.0,327.5,3.5,16.5,363.5,330.2,258.42
2018,4,29,12,0,53.0,378.0,3.5,16.5,427.0,385.23,300.53
2018,4,29,12,15,31.5,301.0,3.5,16.5,330.0,292.1,228.31
2018,4,29,12,30,10.0,224.0,3.5,16.5,233.0,197.13,153.62
2018,4,29,12,45,69.0,286.5,3.5,16.5,348.5,301.05,236.93
2018,4,29,13,0,128.0,349.0,3.5,16.5,464.0,399.12,313.02
2018,4,29,13,15,244.0,335.5,3.45,16.5,549.5,460.42,361.01
2018,4,29,13,30,360.0,322.0,3.4,16.5,635.0,508.89,397.9
2018,4,29,13,45,398.0,311.5,3.4,16.45,648.5,496.9,387.86
2018,4,29,14,0,436.0,301.0,3.4,16.4,662.0,480.3,373.91
2018,4,29,14,15,380.5,288.0,3.4,16.35,594.5,412.46,320.52
2018,4,29,14,30,325.0,275.0,3.4,16.3,527.0,351.76,272.32
2018,4,29,14,45,191.5,266.0,3.4,16.25,412.5,272.24,210.65
2018,4,29,15,0,58.0,257.0,3.4,16.2,298.0,217.01,169.53
2018,4,29,15,15,54.5,242.5,3.4,16.2,279.0,198.88,155.17
2018,4,29,15,30,51.0,228.0,3.4,16.2,260.0,181.33,141.32
2018,4,29,15,45,241.5,205.0,3.4,15.95,340.5,166.87,122.44
2018,4,29,16,0,432.0,182.0,3.4,15.7,421.0,133.07,96.34
2018,4,29,16,15,535.5,146.0,3.35,15.4,413.5,98.47,80.79
2018,4,29,16,30,639.0,110.0,3.3,15.1,406.0,77.67,63.01
2018,4,29,16,45,641.5,97.0,3.3,14.8,364.0,70.48,56.98
2018,4,29,17,0,644.0,84.0,3.3,14.5,322.0,62.76,50.37
2018,4,29,17,15,595.5,77.5,3.15,14.15,270.5,59.0,47.19
2018,4,29,17,30,547.0,71.0,3.0,13.8,219.0,55.17,43.8
2018,4,29,17,45,476.0,61.5,2.85,13.45,170.5,48.65,37.82
2018,4,29,18,0,405.0,52.0,2.7,13.1,122.0,41.97,31.49
2018,4,29,18,15,295.0,40.5,2.5,12.7,82.5,31.32,21.32
2018,4,29,18,30,185.0,29.0,2.3,12.3,43.0,22.52,8.5
2018,4,29,18,45,96.5,15.5,2.15,11.95,22.5,13.23,0.0
2018,4,29,19,0,8.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,5,15,1.5,3.5,1.9,11.2,3.5,2.99,0.0
2018,4,30,5,30,3.0,7.0,2.0,11.4,7.0,6.99,0.0
2018,4,30,5,45,1.5,15.5,2.15,11.55,15.5,13.39,4.63
2018,4,30,6,0,0.0,24.0,2.3,11.7,24.0,19.79,11.03
2018,4,30,6,15,20.5,42.0,2.3,11.95,47.0,48.86,36.46
2018,4,30,6,30,41.0,60.0,2.3,12.2,70.0,79.92,63.86
2018,4,30,6,45,106.5,84.5,2.35,12.45,118.5,159.8,133.34
2018,4,30,7,0,172.0,109.0,2.4,12.7,167.0,249.86,209.79
2018,4,30,7,15,120.5,128.0,2.4,13.05,172.0,226.21,188.51
2018,4,30,7,30,69.0,147.0,2.4,13.4,177.0,196.48,162.01
2018,4,30,7,45,109.0,180.5,2.4,13.75,234.5,282.37,232.57
2018,4,30,8,0,149.0,214.0,2.4,14.1,292.0,356.06,291.14
2018,4,30,8,15,183.0,239.0,2.35,14.4,344.5,416.39,337.69
2018,4,30,8,30,217.0,264.0,2.3,14.7,397.0,477.8,383.97
2018,4,30,8,45,175.0,287.5,2.3,14.95,400.0,467.09,372.61
2018,4,30,9,0,133.0,311.0,2.3,15.2,403.0,453.45,359.47
2018,4,30,9,15,210.5,326.0,2.35,15.45,481.0,544.14,429.02
2018,4,30,9,30,288.0,341.0,2.4,15.7,559.0,656.44,511.41
2018,4,30,9,45,282.5,358.5,2.45,15.9,580.0,668.63,517.88
2018,4,30,10,0,277.0,376.0,2.5,16.1,601.0,678.97,523.82
2018,4,30,10,15,275.5,389.5,2.55,16.15,620.0,687.28,528.85
2018,4,30,10,30,274.0,403.0,2.6,16.2,639.0,693.82,532.69
2018,4,30,10,45,457.0,339.5,2.7,16.3,743.5,819.52,626.33
2018,4,30,11,0,640.0,276.0,2.8,16.4,848.0,927.85,704.48
2018,4,30,11,15,751.5,218.5,2.85,16.3,900.0,963.81,729.94
2018,4,30,11,30,863.0,161.0,2.9,16.2,952.0,983.73,743.46
2018,4,30,11,45,863.0,162.5,2.95,16.15,957.0,960.01,727.52
2018,4,30,12,0,863.0,164.0,3.0,16.1,962.0,932.83,709.61
2018,4,30,12,15,860.0,165.0,3.05,16.0,958.5,899.33,687.42
2018,4,30,12,30,857.0,166.0,3.1,15.9,955.0,862.9,663.07
2018,4,30,12,45,852.0,167.0,3.15,15.85,944.0,822.2,635.08
2018,4,30,13,0,847.0,168.0,3.2,15.8,933.0,779.13,603.8
2018,4,30,13,15,844.0,166.5,3.25,15.8,916.0,733.16,569.67
2018,4,30,13,30,841.0,165.0,3.3,15.8,899.0,685.14,533.16
2018,4,30,13,45,836.0,161.5,3.3,15.85,873.5,632.46,491.94
2018,4,30,14,0,831.0,158.0,3.3,15.9,848.0,578.38,448.53
2018,4,30,14,15,822.0,155.5,3.35,15.8,816.0,522.02,402.41
2018,4,30,14,30,813.0,153.0,3.4,15.7,784.0,465.15,354.42
2018,4,30,14,45,802.0,149.0,3.4,15.6,746.0,406.14,303.38
2018,4,30,15,0,791.0,145.0,3.4,15.5,708.0,347.39,251.53
2018,4,30,15,15,774.0,141.5,3.4,15.5,664.5,282.54,194.91
2018,4,30,15,30,757.0,138.0,3.4,15.5,621.0,223.86,145.06
2018,4,30,15,45,734.5,134.0,3.4,15.1,573.0,165.98,101.77
2018,4,30,16,0,712.0,130.0,3.4,14.7,525.0,110.8,72.62
2018,4,30,16,15,680.0,125.0,3.35,14.35,473.5,86.24,70.45
2018,4,30,16,30,648.0,120.0,3.3,14.0,422.0,84.82,69.58
2018,4,30,16,45,606.0,113.5,3.3,13.7,369.5,82.12,67.5
2018,4,30,17,0,564.0,107.0,3.3,13.4,317.0,79.33,65.3
2018,4,30,17,15,509.0,98.5,3.2,13.1,265.5,72.12,59.07
2018,4,30,17,30,454.0,90.0,3.1,12.8,214.0,66.59,54.17
2018,4,30,17,45,377.5,77.5,3.0,12.45,166.0,57.92,46.25
2018,4,30,18,0,301.0,65.0,2.9,12.1,118.0,49.07,37.92
2018,4,30,18,15,204.5,49.0,2.75,11.85,79.5,37.34,26.67
2018,4,30,18,30,108.0,33.0,2.6,11.6,41.0,25.38,11.35
2018,4,30,18,45,55.0,17.5,2.45,11.35,21.5,14.94,0.0
2018,4,30,19,0,2.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.2,10.95,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,5,15,19.5,9.0,2.2,10.4,10.0,13.66,0.0
2018,5,1,5,30,39.0,18.0,2.3,10.6,20.0,35.9,0.0
2018,5,1,5,45,110.5,35.5,2.35,10.75,49.5,101.78,73.02
2018,5,1,6,0,182.0,53.0,2.4,10.9,79.0,160.97,129.29
2018,5,1,6,15,237.5,67.0,2.35,11.05,116.0,226.32,187.48
2018,5,1,6,30,293.0,81.0,2.3,11.2,153.0,287.42,241.15
2018,5,1,6,45,288.0,100.0,2.3,11.35,184.5,306.73,258.56
2018,5,1,7,0,283.0,119.0,2.3,11.5,216.0,337.88,284.45
2018,5,1,7,15,270.0,144.0,2.25,11.9,249.0,368.98,308.59
2018,5,1,7,30,257.0,169.0,2.2,12.3,282.0,397.72,329.95
2018,5,1,7,45,312.0,184.0,2.15,12.7,337.5,467.76,384.76
2018,5,1,8,0,367.0,199.0,2.1,13.1,393.0,540.79,439.97
2018,5,1,8,15,477.5,189.5,2.05,13.6,467.0,657.08,526.71
2018,5,1,8,30,588.0,180.0,2.0,14.1,541.0,767.58,605.49
2018,5,1,8,45,672.0,165.0,2.0,14.6,606.5,844.56,656.57
2018,5,1,9,0,756.0,150.0,2.0,15.1,672.0,920.85,705.65
2018,5,1,9,15,783.0,147.0,2.05,15.6,715.0,947.63,720.64
2018,5,1,9,30,810.0,144.0,2.1,16.1,758.0,979.19,739.32
2018,5,1,9,45,836.5,136.5,2.15,16.6,795.5,1002.2,752.16
2018,5,1,10,0,863.0,129.0,2.2,17.1,833.0,1008.53,754.07
2018,5,1,10,15,870.5,130.5,2.25,17.45,861.0,1015.08,756.87
2018,5,1,10,30,878.0,132.0,2.3,17.8,889.0,1017.8,757.27
2018,5,1,10,45,884.0,132.0,2.35,18.15,909.5,1013.69,753.34
2018,5,1,11,0,890.0,132.0,2.4,18.5,930.0,1005.72,747.08
2018,5,1,11,15,893.5,132.5,2.45,18.7,943.5,991.98,737.58
2018,5,1,11,30,897.0,133.0,2.5,18.9,957.0,974.5,725.74
2018,5,1,11,45,899.0,133.0,2.5,19.1,962.5,951.52,709.86
2018,5,1,12,0,901.0,133.0,2.5,19.3,968.0,925.05,691.74
2018,5,1,12,15,902.0,131.5,2.55,19.35,965.5,893.05,670.72
2018,5,1,12,30,903.0,130.0,2.6,19.4,963.0,857.9,647.47
2018,5,1,12,45,902.5,128.0,2.65,19.5,952.5,818.16,620.76
2018,5,1,13,0,902.0,126.0,2.7,19.6,942.0,775.66,591.47
2018,5,1,13,15,898.0,125.0,2.75,19.6,924.0,728.99,557.43
2018,5,1,13,30,894.0,124.0,2.8,19.6,906.0,680.19,520.95
2018,5,1,13,45,889.0,122.5,2.85,19.6,881.5,628.46,481.25
2018,5,1,14,0,884.0,121.0,2.9,19.6,857.0,575.11,439.08
2018,5,1,14,15,863.5,125.5,3.0,19.4,821.5,517.52,392.79
2018,5,1,14,30,843.0,130.0,3.1,19.2,786.0,458.65,344.08
2018,5,1,14,45,726.5,168.0,3.15,19.05,713.5,388.71,287.22
2018,5,1,15,0,610.0,206.0,3.2,18.9,641.0,333.02,242.04
2018,5,1,15,15,542.5,213.5,3.2,18.9,583.0,278.7,197.77
2018,5,1,15,30,475.0,221.0,3.2,18.9,525.0,231.9,161.5
2018,5,1,15,45,482.0,200.0,3.3,18.25,488.5,182.68,124.22
2018,5,1,16,0,489.0,179.0,3.4,17.6,452.0,133.0,94.56
2018,5,1,16,15,501.0,158.0,3.4,17.1,414.5,105.22,86.05
2018,5,1,16,30,513.0,137.0,3.4,16.6,377.0,93.93,76.75
2018,5,1,16,45,555.5,112.0,3.4,16.05,344.0,80.24,65.22
2018,5,1,17,0,598.0,87.0,3.4,15.5,311.0,64.32,51.53
2018,5,1,17,15,556.0,81.0,3.35,14.9,264.0,61.16,48.95
2018,5,1,17,30,514.0,75.0,3.3,14.3,217.0,57.95,46.19
2018,5,1,17,45,444.0,66.5,3.2,13.7,170.5,52.43,41.18
2018,5,1,18,0,374.0,58.0,3.1,13.1,124.0,44.29,33.59
2018,5,1,18,15,267.0,45.0,2.95,12.7,84.5,34.56,24.26
2018,5,1,18,30,160.0,32.0,2.8,12.3,45.0,24.73,11.67
2018,5,1,18,45,83.0,17.0,2.65,11.85,23.5,14.51,0.0
2018,5,1,19,0,6.0,2.0,2.5,11.4,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.5,11.3,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,11.0,1.8,10.65,13.5,23.47,0.0
2018,5,2,5,30,92.0,22.0,1.8,10.8,27.0,65.75,0.0
2018,5,2,5,45,198.5,37.5,1.85,10.95,62.5,150.35,111.15
2018,5,2,6,0,305.0,53.0,1.9,11.1,98.0,229.45,185.11
2018,5,2,6,15,388.5,63.5,1.85,11.4,144.5,302.16,249.68
2018,5,2,6,30,472.0,74.0,1.8,11.7,191.0,387.76,322.72
2018,5,2,6,45,532.5,81.5,1.75,12.05,242.5,460.59,382.83
2018,5,2,7,0,593.0,89.0,1.7,12.4,294.0,537.49,443.63
2018,5,2,7,15,636.5,94.0,1.65,12.9,346.5,602.7,492.63
2018,5,2,7,30,680.0,99.0,1.6,13.4,399.0,669.37,539.91
2018,5,2,7,45,714.0,102.5,1.5,13.95,451.5,727.56,578.23
2018,5,2,8,0,748.0,106.0,1.4,14.5,504.0,785.55,615.0
2018,5,2,8,15,772.0,108.5,1.35,15.05,553.0,828.35,640.5
2018,5,2,8,30,796.0,111.0,1.3,15.6,602.0,874.2,667.56
2018,5,2,8,45,815.5,112.5,1.2,16.15,647.5,912.62,688.14
2018,5,2,9,0,835.0,114.0,1.1,16.7,693.0,948.44,706.47
2018,5,2,9,15,849.0,115.5,1.1,17.2,733.5,976.04,720.97
2018,5,2,9,30,863.0,117.0,1.1,17.7,774.0,988.27,725.64
2018,5,2,9,45,874.5,117.5,1.05,18.25,808.5,1005.3,732.56
2018,5,2,10,0,886.0,118.0,1.0,18.8,843.0,1018.71,737.1
2018,5,2,10,15,893.0,119.0,1.1,19.2,870.5,1024.38,740.32
2018,5,2,10,30,900.0,120.0,1.2,19.6,898.0,1026.17,741.27
2018,5,2,10,45,905.0,120.0,1.3,20.05,918.0,1021.05,737.83
2018,5,2,11,0,910.0,120.0,1.4,20.5,938.0,1012.02,732.04
2018,5,2,11,15,913.0,121.0,1.55,20.7,951.5,998.16,724.7
2018,5,2,11,30,916.0,122.0,1.7,20.9,965.0,980.49,714.8
2018,5,2,11,45,917.5,121.5,1.85,21.15,970.0,956.32,700.43
2018,5,2,12,0,919.0,121.0,2.0,21.4,975.0,928.65,683.58
2018,5,2,12,15,918.5,121.5,2.1,21.4,972.5,896.78,663.87
2018,5,2,12,30,918.0,122.0,2.2,21.4,970.0,861.76,641.83
2018,5,2,12,45,916.5,120.5,2.35,21.4,959.5,821.23,616.15
2018,5,2,13,0,915.0,119.0,2.5,21.4,949.0,777.98,587.88
2018,5,2,13,15,911.0,118.0,2.6,21.3,930.5,730.88,554.42
2018,5,2,13,30,907.0,117.0,2.7,21.2,912.0,681.61,518.36
2018,5,2,13,45,901.0,116.0,2.75,21.1,886.5,629.19,478.63
2018,5,2,14,0,895.0,115.0,2.8,21.0,861.0,575.22,436.42
2018,5,2,14,15,887.5,113.5,2.8,20.8,829.5,518.82,390.98
2018,5,2,14,30,880.0,112.0,2.8,20.6,798.0,461.5,343.3
2018,5,2,14,45,869.5,109.5,2.8,20.4,760.0,401.67,292.31
2018,5,2,15,0,859.0,107.0,2.8,20.2,722.0,341.78,240.16
2018,5,2,15,15,844.5,104.5,2.8,20.2,678.5,275.46,182.87
2018,5,2,15,30,830.0,102.0,2.8,20.2,635.0,214.94,132.06
2018,5,2,15,45,812.5,98.5,2.75,19.6,587.5,154.67,87.76
2018,5,2,16,0,795.0,95.0,2.7,19.0,540.0,96.35,58.18
2018,5,2,16,15,771.5,91.0,2.65,18.55,489.5,70.67,55.85
2018,5,2,16,30,748.0,87.0,2.6,18.1,439.0,68.83,54.58
2018,5,2,16,45,714.5,82.5,2.55,17.65,386.5,60.82,47.88
2018,5,2,17,0,681.0,78.0,2.5,17.2,334.0,58.54,46.11
2018,5,2,17,15,634.5,72.0,2.4,16.6,282.0,54.95,43.14
2018,5,2,17,30,588.0,66.0,2.3,16.0,230.0,51.29,39.99
2018,5,2,17,45,518.5,58.5,2.2,15.35,181.0,46.2,35.42
2018,5,2,18,0,449.0,51.0,2.1,14.7,132.0,41.06,30.58
2018,5,2,18,15,341.0,40.5,1.95,14.1,90.5,33.1,22.94
2018,5,2,18,30,233.0,30.0,1.8,13.5,49.0,23.36,11.29
2018,5,2,18,45,127.5,17.0,1.65,12.9,26.5,14.51,0.0
2018,5,2,19,0,22.0,4.0,1.5,12.3,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.5,12.1,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.0,1.9,11.4,3.0,3.78,0.0
2018,5,3,5,30,8.0,6.0,2.0,11.5,6.0,8.78,0.0
2018,5,3,5,45,4.0,10.0,2.05,11.55,10.0,10.11,2.44
2018,5,3,6,0,0.0,14.0,2.1,11.6,14.0,11.51,4.11
2018,5,3,6,15,0.0,21.5,2.05,11.75,21.5,17.7,9.61
2018,5,3,6,30,0.0,29.0,2.0,11.9,29.0,23.91,15.09
2018,5,3,6,45,0.0,51.5,2.0,12.0,51.5,42.61,31.3
2018,5,3,7,0,0.0,74.0,2.0,12.1,74.0,61.93,47.87
2018,5,3,7,15,0.0,75.0,1.95,12.35,75.0,62.24,47.94
2018,5,3,7,30,0.0,76.0,1.9,12.6,76.0,63.06,48.44
2018,5,3,7,45,0.0,85.0,1.9,12.85,85.0,70.62,54.62
2018,5,3,8,0,0.0,94.0,1.9,13.1,94.0,78.47,60.97
2018,5,3,8,15,0.0,112.0,1.95,13.55,112.0,94.41,73.96
2018,5,3,8,30,0.0,130.0,2.0,14.0,130.0,110.43,86.83
2018,5,3,8,45,1.0,146.5,2.0,14.45,147.0,126.04,99.25
2018,5,3,9,0,2.0,163.0,2.0,14.9,164.0,141.7,111.58
2018,5,3,9,15,8.0,202.5,2.05,15.35,208.5,183.46,144.99
2018,5,3,9,30,14.0,242.0,2.1,15.8,253.0,225.61,178.05
2018,5,3,9,45,39.5,294.0,2.15,16.2,326.0,317.63,250.07
2018,5,3,10,0,65.0,346.0,2.2,16.6,399.0,394.28,308.2
2018,5,3,10,15,191.0,366.0,2.25,16.9,530.0,556.7,431.9
2018,5,3,10,30,317.0,386.0,2.3,17.2,661.0,716.04,547.09
2018,5,3,10,45,524.0,305.0,2.35,17.5,771.5,848.01,642.36
2018,5,3,11,0,731.0,224.0,2.4,17.8,882.0,962.36,721.81
2018,5,3,11,15,824.0,174.0,2.45,17.95,926.0,976.46,729.66
2018,5,3,11,30,917.0,124.0,2.5,18.1,970.0,981.86,732.86
2018,5,3,11,45,879.0,148.0,2.5,18.3,962.5,943.93,706.72
2018,5,3,12,0,841.0,172.0,2.5,18.5,955.0,916.52,688.03
2018,5,3,12,15,799.0,196.0,2.55,18.65,938.0,871.04,657.47
