Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,11,0,904.0,120.0,2.4,20.6,950.0,991.32,731.05
2018,5,13,11,15,906.5,120.5,2.5,20.75,962.0,976.63,721.63
2018,5,13,11,30,909.0,121.0,2.6,20.9,974.0,958.25,709.84
2018,5,13,11,45,910.0,121.5,2.65,21.1,979.0,934.93,694.22
2018,5,13,12,0,911.0,122.0,2.7,21.3,984.0,908.19,676.35
2018,5,13,12,15,901.0,128.0,2.8,21.3,978.5,873.75,654.11
2018,5,13,12,30,891.0,134.0,2.9,21.3,973.0,836.7,629.91
2018,5,13,12,45,876.0,141.5,2.95,21.35,959.0,794.7,601.61
2018,5,13,13,0,861.0,149.0,3.0,21.4,945.0,750.92,570.1
2018,5,13,13,15,856.0,148.5,3.05,21.3,927.0,706.27,537.55
2018,5,13,13,30,851.0,148.0,3.1,21.2,909.0,659.74,502.76
2018,5,13,13,45,844.0,146.0,3.1,21.1,883.5,611.62,465.61
2018,5,13,14,0,837.0,144.0,3.1,21.0,858.0,558.47,423.73
2018,5,13,14,15,828.5,142.0,3.1,20.85,826.5,503.63,379.4
2018,5,13,14,30,820.0,140.0,3.1,20.7,795.0,448.21,333.26
2018,5,13,14,45,808.5,137.5,3.1,20.5,758.0,391.01,284.6
2018,5,13,15,0,797.0,135.0,3.1,20.3,721.0,334.08,235.23
2018,5,13,15,15,781.5,132.0,3.1,20.3,678.5,276.37,185.31
2018,5,13,15,30,766.0,129.0,3.1,20.3,636.0,219.92,138.43
2018,5,13,15,45,747.5,124.0,3.05,19.75,589.5,156.38,91.79
2018,5,13,16,0,729.0,119.0,3.0,19.2,543.0,101.12,63.69
2018,5,13,16,15,706.5,113.5,2.95,18.8,494.5,77.47,61.54
2018,5,13,16,30,684.0,108.0,2.9,18.4,446.0,75.49,60.17
2018,5,13,16,45,652.5,102.0,2.85,18.0,395.5,72.9,58.23
2018,5,13,17,0,621.0,96.0,2.8,17.6,345.0,70.17,56.13
2018,5,13,17,15,577.0,88.5,2.7,17.1,294.5,66.04,52.76
2018,5,13,17,30,533.0,81.0,2.6,16.6,244.0,61.76,49.15
2018,5,13,17,45,471.5,72.5,2.5,16.1,196.5,56.4,44.42
2018,5,13,18,0,410.0,64.0,2.4,15.6,149.0,48.6,37.34
2018,5,13,18,15,318.0,52.0,2.25,15.1,107.0,39.75,29.1
2018,5,13,18,30,226.0,40.0,2.1,14.6,65.0,30.78,20.21
2018,5,13,18,45,131.0,24.5,1.95,14.1,37.5,19.01,1.25
2018,5,13,19,0,36.0,9.0,1.8,13.6,10.0,7.68,0.0
2018,5,13,19,15,18.0,4.5,1.75,13.35,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.55,11.3,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.5,11.3,2.0,1.71,0.0
2018,5,14,5,15,2.0,6.0,1.55,11.5,6.0,5.73,0.0
2018,5,14,5,30,0.0,10.0,1.6,11.7,10.0,8.21,0.4
2018,5,14,5,45,0.0,18.0,1.6,11.9,18.0,14.82,6.78
2018,5,14,6,0,0.0,26.0,1.6,12.1,26.0,21.43,12.72
2018,5,14,6,15,0.0,37.0,1.6,12.5,37.0,30.55,20.73
2018,5,14,6,30,0.0,48.0,1.6,12.9,48.0,39.69,28.66
2018,5,14,6,45,0.0,70.5,1.55,13.25,70.5,58.93,45.11
2018,5,14,7,0,0.0,93.0,1.5,13.6,93.0,79.32,62.27
2018,5,14,7,15,1.5,117.5,1.5,14.1,118.0,102.83,81.75
2018,5,14,7,30,3.0,142.0,1.5,14.6,143.0,126.52,101.01
2018,5,14,7,45,7.0,163.0,1.5,15.05,166.5,148.88,118.95
2018,5,14,8,0,11.0,184.0,1.5,15.5,190.0,171.47,136.8
2018,5,14,8,15,27.0,219.5,1.55,15.95,236.5,233.97,186.72
2018,5,14,8,30,43.0,255.0,1.6,16.4,283.0,284.7,226.07
2018,5,14,8,45,99.5,290.0,1.65,16.85,360.0,372.66,294.65
2018,5,14,9,0,156.0,325.0,1.7,17.3,437.0,481.45,376.21
2018,5,14,9,15,404.5,265.0,1.75,17.7,577.0,693.97,535.19
2018,5,14,9,30,653.0,205.0,1.8,18.1,717.0,882.93,667.61
2018,5,14,9,45,746.5,172.0,1.9,18.5,781.0,942.35,704.26
2018,5,14,10,0,840.0,139.0,2.0,18.9,845.0,992.6,735.76
2018,5,14,10,15,847.0,140.5,2.1,19.15,871.5,984.75,729.58
2018,5,14,10,30,854.0,142.0,2.2,19.4,898.0,986.65,730.54
2018,5,14,10,45,859.0,142.5,2.3,19.65,917.5,981.92,727.12
2018,5,14,11,0,864.0,143.0,2.4,19.9,937.0,973.51,721.41
2018,5,14,11,15,867.0,143.5,2.45,20.05,949.5,959.54,711.91
2018,5,14,11,30,870.0,144.0,2.5,20.2,962.0,942.02,700.16
2018,5,14,11,45,872.0,143.5,2.6,20.3,967.0,919.27,685.55
2018,5,14,12,0,874.0,143.0,2.7,20.4,972.0,893.25,668.7
2018,5,14,12,15,873.0,143.0,2.75,20.45,969.0,862.0,647.97
2018,5,14,12,30,872.0,143.0,2.8,20.5,966.0,827.91,625.2
2018,5,14,12,45,869.5,143.0,2.9,20.5,956.0,789.98,600.01
2018,5,14,13,0,867.0,143.0,3.0,20.5,946.0,749.59,571.26
2018,5,14,13,15,864.0,141.5,3.0,20.35,928.5,705.41,538.78
2018,5,14,13,30,861.0,140.0,3.0,20.2,911.0,659.15,503.98
2018,5,14,13,45,855.5,138.0,3.05,20.05,886.5,609.19,465.64
2018,5,14,14,0,850.0,136.0,3.1,19.9,862.0,557.78,425.01
2018,5,14,14,15,842.0,133.5,3.1,19.7,830.5,502.69,380.28
2018,5,14,14,30,834.0,131.0,3.1,19.5,799.0,446.52,333.33
2018,5,14,14,45,824.0,128.0,3.15,19.25,762.0,388.85,284.03
2018,5,14,15,0,814.0,125.0,3.2,19.0,725.0,331.24,233.79
2018,5,14,15,15,799.0,122.5,3.2,19.0,683.0,273.16,183.11
2018,5,14,15,30,784.0,120.0,3.2,19.0,641.0,216.24,135.45
2018,5,14,15,45,766.5,116.0,3.15,18.4,595.0,159.38,93.97
2018,5,14,16,0,749.0,112.0,3.1,17.8,549.0,104.51,66.41
2018,5,14,16,15,725.5,107.5,3.05,17.4,500.0,73.77,58.68
2018,5,14,16,30,702.0,103.0,3.0,17.0,451.0,72.27,57.71
2018,5,14,16,45,670.0,98.0,2.95,16.6,400.5,70.22,56.21
2018,5,14,17,0,638.0,93.0,2.9,16.2,350.0,68.08,54.61
2018,5,14,17,15,594.0,86.5,2.85,15.65,299.5,64.6,51.8
2018,5,14,17,30,550.0,80.0,2.8,15.1,249.0,61.03,48.8
2018,5,14,17,45,487.0,71.5,2.75,14.6,200.5,55.6,44.0
2018,5,14,18,0,424.0,63.0,2.7,14.1,152.0,50.06,38.88
2018,5,14,18,15,332.0,52.0,2.6,13.65,110.0,39.8,29.35
2018,5,14,18,30,240.0,41.0,2.5,13.2,68.0,31.56,21.12
2018,5,14,18,45,141.5,26.0,2.4,12.8,40.0,20.17,3.37
2018,5,14,19,0,43.0,11.0,2.3,12.4,12.0,9.39,0.0
2018,5,14,19,15,21.5,5.5,2.25,12.25,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.2,11.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.2,11.1,1.0,0.85,0.0
2018,5,15,5,15,0.0,6.5,1.35,11.5,6.5,5.55,0.0
2018,5,15,5,30,0.0,12.0,1.5,11.9,12.0,9.87,1.75
2018,5,15,5,45,0.0,20.5,1.6,12.25,20.5,16.89,8.52
2018,5,15,6,0,0.0,29.0,1.7,12.6,29.0,23.92,14.82
2018,5,15,6,15,0.0,39.5,1.65,13.0,39.5,32.63,22.47
2018,5,15,6,30,0.0,50.0,1.6,13.4,50.0,41.36,30.03
2018,5,15,6,45,0.0,70.0,1.6,13.75,70.0,58.42,44.58
2018,5,15,7,0,0.0,90.0,1.6,14.1,90.0,76.4,59.67
2018,5,15,7,15,0.0,111.5,1.55,14.5,111.5,95.87,75.74
2018,5,15,7,30,0.0,133.0,1.5,14.9,133.0,115.36,91.55
2018,5,15,7,45,4.0,156.0,1.45,15.25,158.0,139.52,111.08
2018,5,15,8,0,8.0,179.0,1.4,15.6,183.0,163.94,130.5
2018,5,15,8,15,12.5,199.5,1.4,16.05,207.0,186.56,148.17
2018,5,15,8,30,17.0,220.0,1.4,16.5,231.0,209.37,165.73
2018,5,15,8,45,17.0,229.0,1.4,16.9,240.5,217.08,171.03
2018,5,15,9,0,17.0,238.0,1.4,17.3,250.0,224.8,176.38
2018,5,15,9,15,33.0,280.0,1.45,17.7,305.5,296.68,231.96
2018,5,15,9,30,49.0,322.0,1.5,18.1,361.0,353.68,274.64
2018,5,15,9,45,83.5,360.5,1.6,18.45,429.5,424.87,327.93
2018,5,15,10,0,118.0,399.0,1.7,18.8,498.0,514.7,393.27
2018,5,15,10,15,250.5,380.0,1.75,19.15,599.5,639.61,484.96
2018,5,15,10,30,383.0,361.0,1.8,19.5,701.0,760.19,569.87
2018,5,15,10,45,621.0,252.5,1.9,19.8,818.0,881.43,656.91
2018,5,15,11,0,859.0,144.0,2.0,20.1,935.0,968.44,714.25
2018,5,15,11,15,871.0,139.5,2.1,20.3,950.5,958.46,706.92
2018,5,15,11,30,883.0,135.0,2.2,20.5,966.0,944.73,698.21
2018,5,15,11,45,884.5,135.0,2.35,20.7,971.0,921.84,683.94
2018,5,15,12,0,886.0,135.0,2.5,20.9,976.0,895.65,667.37
2018,5,15,12,15,885.0,135.0,2.6,20.95,973.0,864.2,647.07
2018,5,15,12,30,884.0,135.0,2.7,21.0,970.0,829.87,624.63
2018,5,15,12,45,881.0,134.5,2.75,21.0,959.0,790.88,598.55
2018,5,15,13,0,878.0,134.0,2.8,21.0,948.0,749.45,569.21
2018,5,15,13,15,874.0,133.0,2.9,20.9,930.5,704.67,536.82
2018,5,15,13,30,870.0,132.0,3.0,20.8,913.0,657.89,502.01
2018,5,15,13,45,864.5,131.0,3.1,20.7,889.0,608.41,464.13
2018,5,15,14,0,859.0,130.0,3.2,20.6,865.0,557.44,423.87
2018,5,15,14,15,851.5,127.5,3.2,20.3,833.5,503.15,379.87
2018,5,15,14,30,844.0,125.0,3.2,20.0,802.0,448.05,333.81
2018,5,15,14,45,834.0,122.5,3.25,19.7,765.5,387.82,282.63
2018,5,15,15,0,824.0,120.0,3.3,19.4,729.0,330.15,232.34
2018,5,15,15,15,810.0,117.5,3.3,19.4,687.0,271.83,181.4
2018,5,15,15,30,796.0,115.0,3.3,19.4,645.0,214.53,133.38
2018,5,15,15,45,777.5,111.5,3.35,18.6,598.5,157.29,91.77
2018,5,15,16,0,759.0,108.0,3.4,17.8,552.0,102.14,64.21
2018,5,15,16,15,735.5,104.0,3.35,17.35,503.0,71.59,56.8
2018,5,15,16,30,712.0,100.0,3.3,16.9,454.0,70.33,56.04
2018,5,15,16,45,677.5,95.5,3.3,16.45,403.0,68.49,54.73
2018,5,15,17,0,643.0,91.0,3.3,16.0,352.0,66.6,53.35
2018,5,15,17,15,539.0,91.5,3.2,15.55,289.5,67.75,54.6
2018,5,15,17,30,435.0,92.0,3.1,15.1,227.0,67.21,54.27
2018,5,15,17,45,344.5,81.5,3.0,14.7,176.0,59.97,47.85
2018,5,15,18,0,254.0,71.0,2.9,14.3,125.0,52.64,41.14
2018,5,15,18,15,209.0,55.5,2.75,14.0,92.0,41.77,31.07
2018,5,15,18,30,164.0,40.0,2.6,13.7,59.0,30.54,20.31
2018,5,15,18,45,92.0,25.0,2.45,13.4,34.5,19.6,4.4
2018,5,15,19,0,20.0,10.0,2.3,13.1,10.0,8.54,0.0
2018,5,15,19,15,10.0,5.0,2.2,12.9,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,1.3,10.15,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,1.3,10.3,5.0,10.66,0.0
2018,5,16,5,15,132.5,19.0,1.5,10.95,30.0,69.77,0.0
2018,5,16,5,30,239.0,33.0,1.7,11.6,55.0,142.99,98.79
2018,5,16,5,45,343.0,43.5,1.9,12.2,96.5,213.0,167.32
2018,5,16,6,0,447.0,54.0,2.1,12.8,138.0,294.84,239.31
2018,5,16,6,15,490.5,64.0,2.1,13.2,182.0,354.72,292.11
2018,5,16,6,30,534.0,74.0,2.1,13.6,226.0,418.04,345.69
2018,5,16,6,45,608.0,77.0,2.1,13.95,283.0,495.72,408.84
2018,5,16,7,0,682.0,80.0,2.1,14.3,340.0,578.43,473.47
2018,5,16,7,15,678.5,90.5,2.1,14.7,381.0,618.73,502.75
2018,5,16,7,30,675.0,101.0,2.1,15.1,422.0,656.46,528.85
2018,5,16,7,45,668.0,115.5,2.05,15.45,462.5,693.32,553.12
2018,5,16,8,0,661.0,130.0,2.0,15.8,503.0,726.99,574.53
2018,5,16,8,15,546.0,155.0,2.0,16.15,481.0,675.13,533.47
2018,5,16,8,30,431.0,180.0,2.0,16.5,459.0,604.76,478.35
2018,5,16,8,45,264.0,138.0,2.0,16.85,312.5,412.74,330.91
2018,5,16,9,0,97.0,96.0,2.0,17.2,166.0,195.94,157.33
2018,5,16,9,15,88.0,184.0,2.05,17.5,250.0,267.85,213.3
2018,5,16,9,30,79.0,272.0,2.1,17.8,334.0,331.28,260.56
2018,5,16,9,45,109.0,311.5,2.15,18.05,401.0,417.83,325.9
2018,5,16,10,0,139.0,351.0,2.2,18.3,468.0,485.41,375.57
2018,5,16,10,15,135.5,362.0,2.3,18.5,479.0,490.01,377.82
2018,5,16,10,30,132.0,373.0,2.4,18.7,490.0,493.69,379.81
2018,5,16,10,45,80.5,350.0,2.45,18.9,422.0,399.83,308.34
2018,5,16,11,0,29.0,327.0,2.5,19.1,354.0,325.39,250.53
2018,5,16,11,15,24.5,313.5,2.55,19.2,336.5,305.83,235.62
2018,5,16,11,30,20.0,300.0,2.6,19.3,319.0,275.34,212.13
2018,5,16,11,45,16.0,270.5,2.6,19.4,285.5,244.64,188.41
2018,5,16,12,0,12.0,241.0,2.6,19.5,252.0,214.55,165.03
2018,5,16,12,15,12.0,244.0,2.65,19.5,255.0,216.08,166.29
2018,5,16,12,30,12.0,247.0,2.7,19.5,258.0,217.49,167.4
2018,5,16,12,45,10.5,227.0,2.75,19.55,236.5,198.32,152.5
2018,5,16,13,0,9.0,207.0,2.8,19.6,215.0,179.48,137.84
2018,5,16,13,15,11.0,231.0,2.85,19.55,241.0,199.69,153.79
2018,5,16,13,30,13.0,255.0,2.9,19.5,267.0,219.26,169.12
2018,5,16,13,45,20.0,285.0,2.9,19.45,302.5,245.72,189.78
2018,5,16,14,0,27.0,315.0,2.9,19.4,338.0,268.37,207.33
2018,5,16,14,15,115.5,325.5,2.95,19.25,419.0,310.69,239.78
2018,5,16,14,30,204.0,336.0,3.0,19.1,500.0,342.44,262.5
2018,5,16,14,45,459.0,253.0,3.0,18.95,599.5,347.79,260.3
2018,5,16,15,0,714.0,170.0,3.0,18.8,699.0,329.54,235.37
2018,5,16,15,15,762.0,143.5,3.0,18.8,678.5,279.74,189.58
2018,5,16,15,30,810.0,117.0,3.0,18.8,658.0,218.26,135.93
2018,5,16,15,45,793.0,113.0,3.05,18.3,611.5,160.02,93.38
2018,5,16,16,0,776.0,109.0,3.1,17.8,565.0,103.67,65.02
2018,5,16,16,15,716.0,112.0,3.1,17.45,504.0,76.37,60.9
2018,5,16,16,30,656.0,115.0,3.1,17.1,443.0,79.6,64.03
2018,5,16,16,45,645.5,105.0,3.1,16.75,398.5,74.66,60.03
2018,5,16,17,0,635.0,95.0,3.1,16.4,354.0,69.34,55.65
2018,5,16,17,15,613.5,85.0,3.05,15.95,307.0,63.51,50.77
2018,5,16,17,30,592.0,75.0,3.0,15.5,260.0,57.34,45.46
2018,5,16,17,45,533.5,67.5,2.9,15.1,211.0,52.54,41.21
2018,5,16,18,0,475.0,60.0,2.8,14.7,162.0,47.65,36.69
2018,5,16,18,15,385.0,50.0,2.6,14.25,118.5,40.37,29.85
2018,5,16,18,30,295.0,40.0,2.4,13.8,75.0,30.97,20.76
2018,5,16,18,45,181.0,26.0,2.15,13.35,44.5,20.22,5.84
2018,5,16,19,0,67.0,12.0,1.9,12.9,14.0,10.24,0.0
2018,5,16,19,15,33.5,6.0,1.8,12.65,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.0,1.4,11.6,1.0,0.0,0.0
2018,5,17,5,0,1.0,2.0,1.5,11.8,2.0,1.95,0.0
2018,5,17,5,15,88.5,18.5,1.65,12.15,26.5,55.97,0.0
2018,5,17,5,30,176.0,35.0,1.8,12.5,51.0,122.34,85.17
2018,5,17,5,45,284.0,47.5,2.0,12.8,92.5,190.72,149.73
2018,5,17,6,0,392.0,60.0,2.2,13.1,134.0,271.69,220.67
2018,5,17,6,15,290.0,79.0,2.25,13.5,143.0,260.86,215.13
2018,5,17,6,30,188.0,98.0,2.3,13.9,152.0,225.69,187.1
2018,5,17,6,45,370.0,99.5,2.3,14.25,232.5,363.89,302.87
2018,5,17,7,0,552.0,101.0,2.3,14.6,313.0,513.37,422.63
2018,5,17,7,15,622.0,101.0,2.3,15.0,372.0,589.26,480.34
2018,5,17,7,30,692.0,101.0,2.3,15.4,431.0,668.53,538.57
2018,5,17,7,45,718.5,105.0,2.25,15.8,480.5,720.6,573.54
2018,5,17,8,0,745.0,109.0,2.2,16.2,530.0,767.78,604.26
2018,5,17,8,15,765.5,112.0,2.2,16.6,577.0,811.73,632.4
2018,5,17,8,30,786.0,115.0,2.2,17.0,624.0,853.81,658.75
2018,5,17,8,45,791.5,120.5,2.15,17.35,663.0,882.7,675.28
2018,5,17,9,0,797.0,126.0,2.1,17.7,702.0,908.5,689.62
2018,5,17,9,15,820.5,123.5,2.15,18.05,744.5,939.44,708.38
2018,5,17,9,30,844.0,121.0,2.2,18.4,787.0,955.68,717.17
2018,5,17,9,45,855.0,121.0,2.2,18.7,820.0,971.04,725.18
2018,5,17,10,0,866.0,121.0,2.2,19.0,853.0,982.93,730.96
2018,5,17,10,15,872.0,122.5,2.25,19.3,879.0,987.8,732.82
2018,5,17,10,30,878.0,124.0,2.3,19.6,905.0,988.93,732.4
2018,5,17,10,45,882.5,125.0,2.4,19.85,925.0,984.33,729.03
2018,5,17,11,0,887.0,126.0,2.5,20.1,945.0,975.97,723.31
2018,5,17,11,15,889.5,126.5,2.55,20.25,957.0,961.52,713.46
2018,5,17,11,30,892.0,127.0,2.6,20.4,969.0,943.47,701.34
2018,5,17,11,45,892.5,127.0,2.7,20.55,973.0,919.68,685.86
2018,5,17,12,0,893.0,127.0,2.8,20.7,977.0,892.63,668.14
2018,5,17,12,15,893.0,126.5,2.85,20.7,974.5,861.59,647.65
2018,5,17,12,30,893.0,126.0,2.9,20.7,972.0,827.61,625.04
2018,5,17,12,45,891.5,124.5,3.0,20.75,961.5,788.83,599.1
2018,5,17,13,0,890.0,123.0,3.1,20.8,951.0,747.51,570.0
2018,5,17,13,15,886.5,122.0,3.2,20.65,933.5,702.83,537.48
2018,5,17,13,30,883.0,121.0,3.3,20.5,916.0,656.06,502.48
2018,5,17,13,45,877.5,120.0,3.35,20.4,891.5,606.23,463.88
2018,5,17,14,0,872.0,119.0,3.4,20.3,867.0,554.89,422.95
2018,5,17,14,15,864.0,117.0,3.45,20.05,835.5,500.33,378.51
2018,5,17,14,30,856.0,115.0,3.5,19.8,804.0,444.98,332.02
2018,5,17,14,45,846.0,113.0,3.55,19.6,767.5,388.38,283.17
2018,5,17,15,0,836.0,111.0,3.6,19.4,731.0,331.68,233.31
2018,5,17,15,15,822.5,108.0,3.6,19.4,689.0,267.49,177.62
2018,5,17,15,30,809.0,105.0,3.6,19.4,647.0,209.42,128.82
2018,5,17,15,45,792.0,102.0,3.65,18.7,601.0,152.15,86.97
2018,5,17,16,0,775.0,99.0,3.7,18.0,555.0,96.73,59.22
2018,5,17,16,15,752.0,95.5,3.65,17.55,506.5,72.54,57.57
2018,5,17,16,30,729.0,92.0,3.6,17.1,458.0,71.24,56.77
2018,5,17,16,45,698.5,87.5,3.55,16.65,407.5,63.13,49.98
2018,5,17,17,0,668.0,83.0,3.5,16.2,357.0,61.03,48.39
2018,5,17,17,15,625.5,78.0,3.45,15.75,306.5,58.36,46.25
2018,5,17,17,30,583.0,73.0,3.4,15.3,256.0,55.64,43.99
2018,5,17,17,45,523.0,66.5,3.3,14.8,208.0,51.58,40.41
2018,5,17,18,0,463.0,60.0,3.2,14.3,160.0,47.49,36.63
2018,5,17,18,15,371.5,50.5,3.15,14.0,117.5,40.65,30.15
2018,5,17,18,30,280.0,41.0,3.1,13.7,75.0,31.66,21.43
2018,5,17,18,45,169.5,26.5,3.0,13.4,44.5,20.57,6.96
2018,5,17,19,0,59.0,12.0,2.9,13.1,14.0,10.24,0.0
2018,5,17,19,15,29.5,6.0,2.85,13.0,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,2.3,12.15,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,2.3,12.2,3.0,3.29,0.0
2018,5,18,5,15,1.5,7.0,2.35,12.3,7.0,6.2,0.0
2018,5,18,5,30,0.0,11.0,2.4,12.4,11.0,9.04,1.38
2018,5,18,5,45,0.0,18.5,2.45,12.55,18.5,15.23,7.16
2018,5,18,6,0,0.0,26.0,2.5,12.7,26.0,21.43,12.7
2018,5,18,6,15,0.0,35.5,2.55,12.95,35.5,29.3,19.62
2018,5,18,6,30,0.0,45.0,2.6,13.2,45.0,37.19,26.47
2018,5,18,6,45,0.0,69.0,2.6,13.45,69.0,57.4,43.75
2018,5,18,7,0,0.0,93.0,2.6,13.7,93.0,79.09,62.04
2018,5,18,7,15,1.5,119.5,2.6,13.95,120.0,104.44,83.17
2018,5,18,7,30,3.0,146.0,2.6,14.2,147.0,130.01,104.16
2018,5,18,7,45,2.5,151.5,2.55,14.45,152.5,133.7,106.69
2018,5,18,8,0,2.0,157.0,2.5,14.7,158.0,137.55,109.37
2018,5,18,8,15,5.0,177.0,2.5,15.1,180.0,158.18,125.82
2018,5,18,8,30,8.0,197.0,2.5,15.5,202.0,178.94,142.14
2018,5,18,8,45,13.0,224.0,2.45,15.9,233.0,208.27,165.17
2018,5,18,9,0,18.0,251.0,2.4,16.3,264.0,237.73,187.95
2018,5,18,9,15,35.5,295.0,2.4,16.7,322.5,313.74,247.1
2018,5,18,9,30,53.0,339.0,2.4,17.1,381.0,374.17,292.74
2018,5,18,9,45,171.5,350.0,2.4,17.55,493.5,517.43,402.69
2018,5,18,10,0,290.0,361.0,2.4,18.0,606.0,660.53,507.21
2018,5,18,10,15,568.0,253.5,2.4,18.3,753.0,843.2,640.46
2018,5,18,10,30,846.0,146.0,2.4,18.6,900.0,977.84,730.35
2018,5,18,10,45,866.5,138.0,2.45,18.9,925.0,980.14,729.47
2018,5,18,11,0,887.0,130.0,2.5,19.2,950.0,978.58,727.53
2018,5,18,11,15,857.5,152.0,2.55,19.4,953.0,953.58,710.42
2018,5,18,11,30,828.0,174.0,2.6,19.6,956.0,939.83,701.09
2018,5,18,11,45,796.5,197.0,2.65,19.75,952.5,908.3,679.87
2018,5,18,12,0,765.0,220.0,2.7,19.9,949.0,882.55,662.44
2018,5,18,12,15,817.5,183.5,2.8,19.95,960.5,857.59,646.48
2018,5,18,12,30,870.0,147.0,2.9,20.0,972.0,825.68,625.37
2018,5,18,12,45,856.0,152.5,2.95,20.0,957.0,783.65,596.62
2018,5,18,13,0,842.0,158.0,3.0,20.0,942.0,747.12,569.72
2018,5,18,13,15,816.5,168.0,3.05,19.85,916.5,697.09,532.95
2018,5,18,13,30,791.0,178.0,3.1,19.7,891.0,646.79,495.2
2018,5,18,13,45,678.5,234.0,3.1,19.6,833.5,582.98,445.66
2018,5,18,14,0,566.0,290.0,3.1,19.5,776.0,526.51,401.35
2018,5,18,14,15,610.0,257.5,3.1,19.25,764.5,484.56,367.87
2018,5,18,14,30,654.0,225.0,3.1,19.0,753.0,438.52,329.57
2018,5,18,14,45,650.0,213.0,3.1,18.8,717.0,385.05,284.69
2018,5,18,15,0,646.0,201.0,3.1,18.6,681.0,331.48,238.88
2018,5,18,15,15,667.5,177.5,3.1,18.6,648.5,275.74,190.15
2018,5,18,15,30,689.0,154.0,3.1,18.6,616.0,217.39,140.53
2018,5,18,15,45,718.0,132.5,3.15,17.9,584.0,158.82,95.5
2018,5,18,16,0,747.0,111.0,3.2,17.2,552.0,104.06,65.85
2018,5,18,16,15,727.5,106.0,3.2,16.7,505.0,72.52,57.73
2018,5,18,16,30,708.0,101.0,3.2,16.2,458.0,70.71,56.51
2018,5,18,16,45,675.5,97.0,3.25,15.7,408.0,69.29,55.57
2018,5,18,17,0,643.0,93.0,3.3,15.2,358.0,67.82,54.57
2018,5,18,17,15,601.5,86.5,3.25,14.75,307.5,64.36,51.75
2018,5,18,17,30,560.0,80.0,3.2,14.3,257.0,60.78,48.74
2018,5,18,17,45,500.5,71.5,3.2,13.85,208.5,55.35,43.94
2018,5,18,18,0,441.0,63.0,3.2,13.4,160.0,49.78,38.82
2018,5,18,18,15,351.5,53.5,3.15,13.15,118.0,40.93,30.53
2018,5,18,18,30,262.0,44.0,3.1,12.9,76.0,33.83,23.45
2018,5,18,18,45,157.5,28.5,3.0,12.65,45.5,22.07,8.75
2018,5,18,19,0,53.0,13.0,2.9,12.4,15.0,11.1,0.0
2018,5,18,19,15,26.5,6.5,2.9,12.35,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,45,4.0,3.0,3.3,11.85,3.0,0.0,0.0
2018,5,19,5,0,8.0,6.0,3.3,11.8,6.0,7.07,0.0
2018,5,19,5,15,66.0,21.0,3.3,11.85,27.0,48.13,0.0
2018,5,19,5,30,124.0,36.0,3.3,11.9,48.0,95.89,67.54
2018,5,19,5,45,208.0,51.5,3.35,11.95,85.5,162.94,128.73
2018,5,19,6,0,292.0,67.0,3.4,12.0,123.0,231.66,189.66
2018,5,19,6,15,251.0,84.0,3.4,12.1,142.5,233.73,194.46
2018,5,19,6,30,210.0,101.0,3.4,12.2,162.0,241.13,201.98
2018,5,19,6,45,183.0,127.0,3.4,12.3,187.5,251.14,210.59
2018,5,19,7,0,156.0,153.0,3.4,12.4,213.0,268.79,224.62
2018,5,19,7,15,160.0,174.5,3.4,12.7,244.0,300.33,249.96
2018,5,19,7,30,164.0,196.0,3.4,13.0,275.0,331.59,274.47
2018,5,19,7,45,221.5,213.5,3.45,13.35,332.5,400.7,330.12
2018,5,19,8,0,279.0,231.0,3.5,13.7,390.0,490.08,399.95
2018,5,19,8,15,391.0,223.5,3.5,14.0,466.5,603.56,487.75
2018,5,19,8,30,503.0,216.0,3.5,14.3,543.0,705.72,564.47
2018,5,19,8,45,617.5,189.5,3.5,14.6,618.5,801.45,634.61
2018,5,19,9,0,732.0,163.0,3.5,14.9,694.0,891.85,696.84
2018,5,19,9,15,783.0,150.5,3.55,15.25,746.0,930.25,721.1
2018,5,19,9,30,834.0,138.0,3.6,15.6,798.0,973.95,749.23
2018,5,19,9,45,847.0,137.5,3.6,16.0,832.0,990.68,758.0
2018,5,19,10,0,860.0,137.0,3.6,16.4,866.0,990.73,755.63
2018,5,19,10,15,867.5,138.5,3.6,16.65,893.5,996.82,758.1
2018,5,19,10,30,875.0,140.0,3.6,16.9,921.0,999.15,758.08
2018,5,19,10,45,880.5,141.0,3.65,17.15,941.5,995.28,754.36
2018,5,19,11,0,886.0,142.0,3.7,17.4,962.0,987.62,748.24
2018,5,19,11,15,886.0,144.5,3.7,17.5,973.5,972.4,737.19
2018,5,19,11,30,886.0,147.0,3.7,17.6,985.0,953.61,723.84
2018,5,19,11,45,883.0,150.0,3.75,17.7,989.0,929.13,706.99
2018,5,19,12,0,880.0,153.0,3.8,17.8,993.0,901.5,687.98
2018,5,19,12,15,877.5,154.0,3.85,17.75,989.5,869.7,666.41
2018,5,19,12,30,875.0,155.0,3.9,17.7,986.0,835.16,642.81
2018,5,19,12,45,870.0,156.5,3.95,17.6,975.0,796.51,615.93
2018,5,19,13,0,865.0,158.0,4.0,17.5,964.0,762.77,590.68
2018,5,19,13,15,861.5,157.0,4.0,17.4,947.0,717.45,556.51
2018,5,19,13,30,858.0,156.0,4.0,17.3,930.0,670.13,520.1
2018,5,19,13,45,852.5,154.0,4.05,17.15,905.5,619.06,480.16
2018,5,19,14,0,847.0,152.0,4.1,17.0,881.0,566.62,437.97
2018,5,19,14,15,837.0,150.5,4.1,16.8,849.0,511.31,392.3
2018,5,19,14,30,827.0,149.0,4.1,16.6,817.0,455.57,344.93
2018,5,19,14,45,813.5,147.0,4.15,16.4,779.0,398.03,295.07
2018,5,19,15,0,800.0,145.0,4.2,16.2,741.0,340.98,244.77
2018,5,19,15,15,784.5,142.0,4.2,16.2,698.5,283.49,194.1
2018,5,19,15,30,769.0,139.0,4.2,16.2,656.0,220.65,141.25
2018,5,19,15,45,744.5,136.5,4.15,15.7,608.0,164.39,99.87
2018,5,19,16,0,720.0,134.0,4.1,15.2,560.0,110.97,72.5
2018,5,19,16,15,685.0,132.0,4.05,14.9,509.5,88.82,72.35
2018,5,19,16,30,650.0,130.0,4.0,14.6,459.0,89.63,73.42
2018,5,19,16,45,607.5,125.5,3.95,14.3,407.0,88.64,72.89
2018,5,19,17,0,565.0,121.0,3.9,14.0,355.0,87.67,72.35
2018,5,19,17,15,497.0,114.0,3.85,13.6,299.5,81.61,67.29
2018,5,19,17,30,429.0,107.0,3.8,13.2,244.0,77.3,63.66
2018,5,19,17,45,267.5,81.0,3.75,12.8,161.0,58.86,47.25
2018,5,19,18,0,106.0,55.0,3.7,12.4,78.0,42.12,32.15
2018,5,19,18,15,76.0,40.5,3.6,12.15,55.0,32.86,23.55
2018,5,19,18,30,46.0,26.0,3.5,11.9,32.0,21.5,12.97
2018,5,19,18,45,26.5,17.0,3.35,11.65,20.0,14.16,4.07
2018,5,19,19,0,7.0,8.0,3.2,11.4,8.0,6.83,0.0
2018,5,19,19,15,3.5,4.0,3.2,11.4,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.95,11.4,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.0,11.4,2.0,1.95,0.0
2018,5,20,5,15,0.5,6.0,3.05,11.55,6.0,5.07,0.0
2018,5,20,5,30,0.0,10.0,3.1,11.7,10.0,8.21,0.85
2018,5,20,5,45,0.0,15.5,3.1,11.8,15.5,12.75,5.12
2018,5,20,6,0,0.0,21.0,3.1,11.9,21.0,17.29,9.21
2018,5,20,6,15,1.0,40.5,3.15,12.1,41.0,33.99,23.75
2018,5,20,6,30,2.0,60.0,3.2,12.3,61.0,50.86,38.37
2018,5,20,6,45,2.0,79.5,3.2,12.5,80.5,68.42,53.39
2018,5,20,7,0,2.0,99.0,3.2,12.7,100.0,86.05,68.25
2018,5,20,7,15,8.0,127.5,3.2,12.9,131.5,116.72,94.07
2018,5,20,7,30,14.0,156.0,3.2,13.1,163.0,148.0,119.99
2018,5,20,7,45,10.0,163.5,3.25,13.35,168.5,151.09,121.88
2018,5,20,8,0,6.0,171.0,3.3,13.6,174.0,154.05,123.66
2018,5,20,8,15,37.5,220.0,3.25,13.6,244.0,242.06,196.18
2018,5,20,8,30,69.0,269.0,3.2,13.6,314.0,321.01,259.5
2018,5,20,8,45,77.5,294.0,3.2,13.6,348.0,354.37,285.08
2018,5,20,9,0,86.0,319.0,3.2,13.6,382.0,387.58,310.41
2018,5,20,9,15,105.5,346.0,3.2,13.7,427.0,433.06,345.19
2018,5,20,9,30,125.0,373.0,3.2,13.8,472.0,497.34,393.53
2018,5,20,9,45,189.0,386.0,3.2,13.9,543.0,570.59,449.4
2018,5,20,10,0,253.0,399.0,3.2,14.0,614.0,661.93,517.01
2018,5,20,10,15,404.5,350.0,3.25,14.2,706.0,772.12,599.71
2018,5,20,10,30,556.0,301.0,3.3,14.4,798.0,865.61,668.42
2018,5,20,10,45,705.0,227.5,3.35,14.65,871.5,932.82,717.31
2018,5,20,11,0,854.0,154.0,3.4,14.9,945.0,967.02,739.51
2018,5,20,11,15,850.5,158.5,3.45,15.25,955.0,964.69,736.56
2018,5,20,11,30,847.0,163.0,3.5,15.6,965.0,944.75,721.91
2018,5,20,11,45,802.5,193.0,3.5,15.95,956.0,908.05,695.51
2018,5,20,12,0,758.0,223.0,3.5,16.3,947.0,877.29,672.97
2018,5,20,12,15,693.0,263.0,3.6,16.5,923.5,828.75,636.8
2018,5,20,12,30,628.0,303.0,3.7,16.7,900.0,779.32,599.76
2018,5,20,12,45,567.5,335.5,3.75,16.85,870.5,731.51,563.56
2018,5,20,13,0,507.0,368.0,3.8,17.0,841.0,683.24,526.72
2018,5,20,13,15,495.5,361.5,3.8,16.9,816.5,639.71,494.44
2018,5,20,13,30,484.0,355.0,3.8,16.8,792.0,596.09,461.49
2018,5,20,13,45,464.0,349.5,3.85,16.65,759.5,548.45,425.08
2018,5,20,14,0,444.0,344.0,3.9,16.5,727.0,501.96,388.86
2018,5,20,14,15,295.5,355.5,3.9,16.1,606.5,411.78,319.56
2018,5,20,14,30,147.0,367.0,3.9,15.7,486.0,339.91,264.84
2018,5,20,14,45,135.5,345.0,3.9,15.35,451.0,305.95,238.32
2018,5,20,15,0,124.0,323.0,3.9,15.0,416.0,273.71,212.9
2018,5,20,15,15,91.0,294.5,3.9,15.0,360.5,240.64,187.42
2018,5,20,15,30,58.0,266.0,3.9,15.0,305.0,206.43,161.52
2018,5,20,15,45,93.5,262.5,3.8,14.3,320.5,199.33,155.41
2018,5,20,16,0,129.0,259.0,3.7,13.6,336.0,178.29,140.29
2018,5,20,16,15,91.0,213.0,3.65,13.4,265.0,153.73,129.01
2018,5,20,16,30,53.0,167.0,3.6,13.2,194.0,124.85,104.51
2018,5,20,16,45,69.5,153.0,3.5,12.95,184.5,115.36,96.69
2018,5,20,17,0,86.0,139.0,3.4,12.7,175.0,101.54,84.93
2018,5,20,17,15,179.0,124.5,3.35,12.55,186.0,88.84,73.96
2018,5,20,17,30,272.0,110.0,3.3,12.4,197.0,80.6,66.79
2018,5,20,17,45,273.5,92.0,3.25,12.25,166.0,68.7,56.16
2018,5,20,18,0,275.0,74.0,3.2,12.1,135.0,54.75,43.48
2018,5,20,18,15,216.5,60.5,3.15,12.05,101.0,46.29,35.48
2018,5,20,18,30,158.0,47.0,3.1,12.0,67.0,36.1,25.64
2018,5,20,18,45,90.5,30.5,3.05,11.95,41.0,23.67,11.2
2018,5,20,19,0,23.0,14.0,3.0,11.9,15.0,11.95,0.0
2018,5,20,19,15,11.5,7.0,3.0,11.9,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.6,11.8,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.5,11.8,7.0,8.16,0.0
2018,5,21,5,15,66.5,24.5,1.5,11.95,31.0,53.17,0.0
2018,5,21,5,30,124.0,42.0,1.5,12.1,55.0,103.79,74.57
2018,5,21,5,45,210.0,59.0,1.5,12.25,94.5,163.93,129.2
2018,5,21,6,0,296.0,76.0,1.5,12.4,134.0,242.81,197.48
2018,5,21,6,15,364.5,88.0,1.4,12.65,180.5,308.29,253.77
2018,5,21,6,30,433.0,100.0,1.3,12.9,227.0,380.3,313.6
2018,5,21,6,45,485.0,108.5,1.25,13.2,276.5,443.93,364.71
2018,5,21,7,0,537.0,117.0,1.2,13.5,326.0,511.24,416.74
2018,5,21,7,15,577.0,123.5,1.15,13.95,377.0,577.85,465.73
2018,5,21,7,30,617.0,130.0,1.1,14.4,428.0,640.06,509.71
2018,5,21,7,45,648.5,134.0,1.05,14.85,477.0,693.62,545.88
2018,5,21,8,0,680.0,138.0,1.0,15.3,526.0,746.84,579.89
2018,5,21,8,15,703.5,141.5,0.95,15.95,573.0,791.93,606.69
2018,5,21,8,30,727.0,145.0,0.9,16.6,620.0,835.47,631.78
2018,5,21,8,45,746.5,146.5,0.9,17.2,663.0,871.28,652.04
2018,5,21,9,0,766.0,148.0,0.9,17.8,706.0,898.4,666.39
2018,5,21,9,15,783.0,149.0,1.0,18.35,745.5,926.47,683.26
2018,5,21,9,30,800.0,150.0,1.1,18.9,785.0,951.56,698.11
2018,5,21,9,45,815.5,148.5,1.2,19.45,819.0,969.38,708.3
2018,5,21,10,0,831.0,147.0,1.3,20.0,853.0,983.79,716.41
2018,5,21,10,15,838.5,148.5,1.45,20.4,879.5,989.92,720.52
2018,5,21,10,30,846.0,150.0,1.6,20.8,906.0,992.32,722.32
2018,5,21,10,45,851.5,150.5,1.75,21.15,926.0,973.99,710.96
2018,5,21,11,0,857.0,151.0,1.9,21.5,946.0,966.11,706.48
2018,5,21,11,15,860.5,151.5,2.05,21.7,958.5,952.73,698.64
2018,5,21,11,30,864.0,152.0,2.2,21.9,971.0,935.83,688.46
2018,5,21,11,45,865.5,152.0,2.3,22.1,976.0,913.3,674.02
2018,5,21,12,0,867.0,152.0,2.4,22.3,981.0,887.59,657.43
2018,5,21,12,15,863.0,153.5,2.5,22.25,977.0,855.49,637.06
2018,5,21,12,30,859.0,155.0,2.6,22.2,973.0,820.79,614.74
2018,5,21,12,45,852.0,157.0,2.7,22.2,961.0,781.77,588.62
2018,5,21,13,0,845.0,159.0,2.8,22.2,949.0,747.9,564.29
2018,5,21,13,15,841.0,158.0,2.9,22.05,931.5,703.27,532.3
2018,5,21,13,30,837.0,157.0,3.0,21.9,914.0,656.75,498.06
2018,5,21,13,45,831.0,154.5,3.05,21.7,889.0,606.18,459.76
2018,5,21,14,0,825.0,152.0,3.1,21.5,864.0,554.36,419.32
2018,5,21,14,15,816.5,149.0,3.15,21.25,832.5,499.95,375.72
2018,5,21,14,30,808.0,146.0,3.2,21.0,801.0,445.01,330.3
2018,5,21,14,45,797.0,142.5,3.25,20.75,764.0,388.51,282.44
2018,5,21,15,0,786.0,139.0,3.3,20.5,727.0,332.26,233.85
2018,5,21,15,15,771.0,136.0,3.3,20.5,685.5,275.92,185.13
2018,5,21,15,30,756.0,133.0,3.3,20.5,644.0,220.79,139.35
2018,5,21,15,45,738.0,128.5,3.3,19.65,598.5,158.62,93.77
2018,5,21,16,0,720.0,124.0,3.3,18.8,553.0,104.82,66.13
2018,5,21,16,15,698.0,118.0,3.3,18.2,504.5,79.56,63.42
2018,5,21,16,30,676.0,112.0,3.3,17.6,456.0,77.39,61.94
2018,5,21,16,45,645.0,106.0,3.3,17.0,406.0,74.92,60.16
2018,5,21,17,0,614.0,100.0,3.3,16.4,356.0,72.31,58.22
2018,5,21,17,15,570.0,93.0,3.3,15.75,306.0,68.68,55.34
2018,5,21,17,30,526.0,86.0,3.3,15.1,256.0,64.92,52.24
2018,5,21,17,45,466.0,77.5,3.3,14.45,208.5,59.7,47.71
2018,5,21,18,0,406.0,69.0,3.3,13.8,161.0,52.0,40.76
2018,5,21,18,15,319.5,58.0,3.25,13.35,119.0,44.01,33.3
2018,5,21,18,30,233.0,47.0,3.2,12.9,77.0,35.91,25.45
2018,5,21,18,45,141.0,31.0,3.2,12.45,47.0,23.9,11.85
2018,5,21,19,0,49.0,15.0,3.2,12.0,17.0,12.8,0.0
2018,5,21,19,15,24.5,7.5,3.2,11.95,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,45,9.5,3.5,2.5,11.65,3.5,0.0,0.0
2018,5,22,5,0,19.0,7.0,2.5,11.7,7.0,10.57,0.0
2018,5,22,5,15,92.0,21.0,2.55,11.85,29.5,55.7,0.0
2018,5,22,5,30,165.0,35.0,2.6,12.0,52.0,115.84,83.96
2018,5,22,5,45,174.5,38.0,2.6,12.15,65.0,130.51,102.42
2018,5,22,6,0,184.0,41.0,2.6,12.3,78.0,146.85,119.23
2018,5,22,6,15,108.0,41.5,2.6,12.55,64.5,105.71,85.99
2018,5,22,6,30,32.0,42.0,2.6,12.8,51.0,60.4,46.99
2018,5,22,6,45,16.5,67.0,2.6,13.0,71.5,69.97,54.94
2018,5,22,7,0,1.0,92.0,2.6,13.2,92.0,78.64,61.78
2018,5,22,7,15,8.5,127.5,2.6,13.5,131.5,116.91,93.98
2018,5,22,7,30,16.0,163.0,2.6,13.8,171.0,156.21,126.43
2018,5,22,7,45,32.0,191.5,2.55,14.15,209.0,208.94,169.5
2018,5,22,8,0,48.0,220.0,2.5,14.5,247.0,251.56,203.51
2018,5,22,8,15,50.5,240.5,2.55,14.95,271.5,274.65,220.94
2018,5,22,8,30,53.0,261.0,2.6,15.4,296.0,297.58,238.09
2018,5,22,8,45,61.0,286.5,2.6,15.85,329.0,330.64,263.05
2018,5,22,9,0,69.0,312.0,2.6,16.3,362.0,363.58,287.51
2018,5,22,9,15,72.5,334.0,2.65,16.65,389.0,388.32,305.42
2018,5,22,9,30,76.0,356.0,2.7,17.0,416.0,412.62,322.85
2018,5,22,9,45,107.0,380.0,2.75,17.35,468.5,465.05,362.21
2018,5,22,10,0,138.0,404.0,2.8,17.7,521.0,535.61,413.93
2018,5,22,10,15,181.0,419.5,2.85,17.95,578.5,589.28,453.09
2018,5,22,10,30,224.0,435.0,2.9,18.2,636.0,641.48,490.66
2018,5,22,10,45,387.0,372.0,2.95,18.45,728.0,760.38,578.51
2018,5,22,11,0,550.0,309.0,3.0,18.7,820.0,845.24,640.27
2018,5,22,11,15,717.5,221.0,3.05,18.75,896.5,906.66,685.55
2018,5,22,11,30,885.0,133.0,3.1,18.8,973.0,937.31,705.83
2018,5,22,11,45,886.5,133.5,3.15,18.85,978.5,915.1,690.48
2018,5,22,12,0,888.0,134.0,3.2,18.9,984.0,889.6,673.32
2018,5,22,12,15,886.0,135.0,3.25,18.85,981.0,858.48,652.51
2018,5,22,12,30,884.0,136.0,3.3,18.8,978.0,824.54,629.64
2018,5,22,12,45,879.0,137.0,3.35,18.7,967.0,785.69,603.26
2018,5,22,13,0,874.0,138.0,3.4,18.6,956.0,744.55,573.35
2018,5,22,13,15,869.5,137.5,3.4,18.5,938.5,700.48,540.31
2018,5,22,13,30,865.0,137.0,3.4,18.4,921.0,654.45,505.03
2018,5,22,13,45,858.5,136.0,3.4,18.25,896.5,605.14,466.46
2018,5,22,14,0,852.0,135.0,3.4,18.1,872.0,554.46,425.72
2018,5,22,14,15,844.0,133.0,3.4,17.9,841.0,501.2,381.87
2018,5,22,14,30,836.0,131.0,3.4,17.7,810.0,444.81,334.32
2018,5,22,14,45,825.5,129.0,3.4,17.5,774.0,388.26,285.36
2018,5,22,15,0,815.0,127.0,3.4,17.3,738.0,331.8,235.59
2018,5,22,15,15,801.0,124.0,3.4,17.3,696.0,274.13,184.92
2018,5,22,15,30,787.0,121.0,3.4,17.3,654.0,217.49,137.14
2018,5,22,15,45,769.0,117.5,3.35,16.85,608.5,161.33,95.73
2018,5,22,16,0,751.0,114.0,3.3,16.4,563.0,107.18,67.94
2018,5,22,16,15,727.0,110.0,3.3,16.05,514.0,74.78,59.81
2018,5,22,16,30,703.0,106.0,3.3,15.7,465.0,73.68,59.17
2018,5,22,16,45,671.0,101.5,3.25,15.35,415.0,72.05,58.04
2018,5,22,17,0,639.0,97.0,3.2,15.0,365.0,70.35,56.82
2018,5,22,17,15,596.0,91.0,3.15,14.6,314.5,67.37,54.43
2018,5,22,17,30,553.0,85.0,3.1,14.2,264.0,64.3,51.88
2018,5,22,17,45,493.0,76.5,3.05,13.8,215.5,59.01,47.22
2018,5,22,18,0,433.0,68.0,3.0,13.4,167.0,53.59,42.26
2018,5,22,18,15,348.0,57.0,2.9,13.1,124.0,43.4,32.84
2018,5,22,18,30,263.0,46.0,2.8,12.8,81.0,35.26,24.96
2018,5,22,18,45,163.5,31.5,2.7,12.5,50.0,24.32,12.61
2018,5,22,19,0,64.0,17.0,2.6,12.2,19.0,14.51,0.0
2018,5,22,19,15,32.0,8.5,2.6,12.15,9.5,7.26,0.0
2018,5,22,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.8,11.8,2.0,1.71,0.0
2018,5,23,5,15,0.0,5.5,1.85,11.95,5.5,4.51,0.0
2018,5,23,5,30,0.0,9.0,1.9,12.1,9.0,7.39,0.29
2018,5,23,5,45,0.0,14.5,1.95,12.2,14.5,11.92,4.45
2018,5,23,6,0,0.0,20.0,2.0,12.3,20.0,16.46,8.51
2018,5,23,6,15,0.0,27.0,2.05,12.55,27.0,22.25,13.6
2018,5,23,6,30,0.0,34.0,2.1,12.8,34.0,28.06,18.65
2018,5,23,6,45,2.5,57.0,2.1,13.0,58.0,48.75,36.48
2018,5,23,7,0,5.0,80.0,2.1,13.2,82.0,70.17,54.71
2018,5,23,7,15,15.0,118.0,2.15,13.5,125.0,112.32,90.31
2018,5,23,7,30,25.0,156.0,2.2,13.8,168.0,166.39,135.08
