Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,12,4,45,56.0,7.5,1.05,13.7,9.5,0.0,0.0
2018,6,12,5,0,112.0,15.0,1.1,14.0,19.0,38.0,0.0
2018,6,12,5,15,239.0,26.0,1.25,14.5,50.0,109.25,58.1
2018,6,12,5,30,366.0,37.0,1.4,15.0,81.0,182.32,134.37
2018,6,12,5,45,454.0,44.0,1.5,15.5,124.5,247.26,192.37
2018,6,12,6,0,542.0,51.0,1.6,16.0,168.0,321.1,256.28
2018,6,12,6,15,598.5,56.0,1.6,16.75,216.5,385.1,310.55
2018,6,12,6,30,655.0,61.0,1.6,17.5,265.0,451.58,364.69
2018,6,12,6,45,695.5,65.0,1.55,18.25,316.0,513.45,412.76
2018,6,12,7,0,736.0,69.0,1.5,19.0,367.0,577.19,460.05
2018,6,12,7,15,764.0,72.5,1.5,19.95,418.0,633.08,499.46
2018,6,12,7,30,792.0,76.0,1.5,20.9,469.0,688.94,535.92
2018,6,12,7,45,813.5,78.5,1.5,21.85,518.5,738.16,566.38
2018,6,12,8,0,835.0,81.0,1.5,22.8,568.0,778.82,590.14
2018,6,12,8,15,851.0,83.5,1.6,23.55,615.0,820.18,615.39
2018,6,12,8,30,867.0,86.0,1.7,24.3,662.0,859.35,638.77
2018,6,12,8,45,879.5,87.5,1.85,25.05,705.0,891.82,657.98
2018,6,12,9,0,892.0,89.0,2.0,25.8,748.0,921.45,675.2
2018,6,12,9,15,901.5,91.0,2.05,26.3,786.5,945.76,688.49
2018,6,12,9,30,911.0,93.0,2.1,26.8,825.0,966.71,699.63
2018,6,12,9,45,919.0,93.5,2.2,27.35,858.0,981.11,707.02
2018,6,12,10,0,927.0,94.0,2.3,27.9,891.0,991.85,712.19
2018,6,12,10,15,932.5,94.5,2.35,28.25,917.5,996.45,713.62
2018,6,12,10,30,938.0,95.0,2.4,28.6,944.0,997.2,712.78
2018,6,12,10,45,941.5,96.0,2.45,29.0,964.0,992.67,708.61
2018,6,12,11,0,945.0,97.0,2.5,29.4,984.0,984.26,702.12
2018,6,12,11,15,947.0,98.0,2.55,29.55,997.0,970.6,693.14
2018,6,12,11,30,949.0,99.0,2.6,29.7,1010.0,953.18,681.87
2018,6,12,11,45,949.5,99.5,2.65,29.85,1015.5,930.34,667.17
2018,6,12,12,0,950.0,100.0,2.7,30.0,1021.0,904.07,650.29
2018,6,12,12,15,948.0,101.5,2.8,30.0,1019.0,873.33,631.2
2018,6,12,12,30,946.0,103.0,2.9,30.0,1017.0,839.58,609.97
2018,6,12,12,45,942.5,103.5,2.95,30.05,1007.0,801.01,584.91
2018,6,12,13,0,939.0,104.0,3.0,30.1,997.0,759.87,557.23
2018,6,12,13,15,935.5,104.0,3.05,29.95,980.5,715.91,526.26
2018,6,12,13,30,932.0,104.0,3.1,29.8,964.0,669.71,492.88
2018,6,12,13,45,927.0,102.5,3.15,29.65,940.0,619.42,455.62
2018,6,12,14,0,922.0,101.0,3.2,29.5,916.0,567.45,415.98
2018,6,12,14,15,915.5,100.5,3.2,29.25,886.5,514.07,374.01
2018,6,12,14,30,909.0,100.0,3.2,29.0,857.0,459.58,329.84
2018,6,12,14,45,901.0,98.5,3.2,28.75,822.0,402.94,282.8
2018,6,12,15,0,893.0,97.0,3.2,28.5,787.0,345.85,234.4
2018,6,12,15,15,882.5,94.5,3.2,28.5,746.0,287.23,184.55
2018,6,12,15,30,872.0,92.0,3.2,28.5,705.0,228.96,136.55
2018,6,12,15,45,858.0,90.0,3.15,27.8,660.5,171.17,94.18
2018,6,12,16,0,844.0,88.0,3.1,27.1,616.0,114.58,63.31
2018,6,12,16,15,827.0,85.5,3.05,26.55,568.5,65.75,49.62
2018,6,12,16,30,810.0,83.0,3.0,26.0,521.0,64.89,49.22
2018,6,12,16,45,786.5,79.0,2.95,25.45,470.5,62.8,47.75
2018,6,12,17,0,763.0,75.0,2.9,24.9,420.0,60.6,46.16
2018,6,12,17,15,731.5,71.0,2.85,24.05,369.0,58.21,44.44
2018,6,12,17,30,700.0,67.0,2.8,23.2,318.0,55.75,42.61
2018,6,12,17,45,654.5,62.0,2.7,22.35,268.0,48.03,36.13
2018,6,12,18,0,609.0,57.0,2.6,21.5,218.0,44.8,33.41
2018,6,12,18,15,540.5,51.0,2.55,20.55,171.5,40.59,29.69
2018,6,12,18,30,472.0,45.0,2.5,19.6,125.0,36.4,25.79
2018,6,12,18,45,364.5,36.5,2.4,18.65,86.5,29.92,19.56
2018,6,12,19,0,257.0,28.0,2.3,17.7,48.0,23.43,9.76
2018,6,12,19,15,142.0,16.5,2.3,17.2,26.0,14.08,0.0
2018,6,12,19,30,27.0,5.0,2.3,16.7,4.0,0.0,0.0
2018,6,12,19,45,13.5,2.5,2.35,16.15,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,2.4,12.7,9.5,0.0,0.0
2018,6,13,5,0,116.0,15.0,2.5,12.9,19.0,38.8,0.0
2018,6,13,5,15,245.5,26.5,2.5,13.45,51.0,111.22,59.44
2018,6,13,5,30,375.0,38.0,2.5,14.0,83.0,185.89,137.84
2018,6,13,5,45,463.5,45.0,2.5,14.5,127.0,251.61,197.12
2018,6,13,6,0,552.0,52.0,2.5,15.0,171.0,326.19,262.34
2018,6,13,6,15,609.5,57.5,2.5,15.55,220.5,391.81,318.95
2018,6,13,6,30,667.0,63.0,2.5,16.1,270.0,462.02,377.15
2018,6,13,6,45,707.5,66.5,2.45,16.6,321.5,521.74,424.98
2018,6,13,7,0,748.0,70.0,2.4,17.1,373.0,585.48,473.9
2018,6,13,7,15,777.0,73.0,2.4,17.7,424.5,642.02,515.52
2018,6,13,7,30,806.0,76.0,2.4,18.3,476.0,698.56,554.23
2018,6,13,7,45,827.5,78.5,2.35,18.9,526.0,748.32,586.51
2018,6,13,8,0,849.0,81.0,2.3,19.5,576.0,789.49,611.88
2018,6,13,8,15,865.0,83.5,2.35,20.1,623.5,831.3,637.95
2018,6,13,8,30,881.0,86.0,2.4,20.7,671.0,870.88,662.07
2018,6,13,8,45,893.5,87.5,2.4,21.25,714.5,903.72,680.98
2018,6,13,9,0,906.0,89.0,2.4,21.8,758.0,933.67,697.78
2018,6,13,9,15,912.0,92.0,2.45,22.3,795.5,956.1,710.07
2018,6,13,9,30,918.0,95.0,2.5,22.8,833.0,974.98,720.09
2018,6,13,9,45,921.5,99.0,2.5,23.25,865.5,988.86,726.54
2018,6,13,10,0,925.0,103.0,2.5,23.7,898.0,998.9,730.6
2018,6,13,10,15,930.5,104.0,2.55,24.1,925.0,1003.9,732.16
2018,6,13,10,30,936.0,105.0,2.6,24.5,952.0,1005.04,731.39
2018,6,13,10,45,939.5,105.5,2.65,24.9,971.5,999.9,726.71
2018,6,13,11,0,943.0,106.0,2.7,25.3,991.0,990.89,719.71
2018,6,13,11,15,944.5,107.0,2.8,25.5,1003.5,976.67,710.46
2018,6,13,11,30,946.0,108.0,2.9,25.7,1016.0,958.72,698.83
2018,6,13,11,45,947.0,108.0,2.95,25.95,1021.5,935.81,683.48
2018,6,13,12,0,948.0,108.0,3.0,26.2,1027.0,909.49,665.91
2018,6,13,12,15,945.5,109.0,3.1,26.35,1024.5,877.87,645.39
2018,6,13,12,30,943.0,110.0,3.2,26.5,1022.0,843.31,622.77
2018,6,13,12,45,938.0,112.5,3.25,26.65,1012.0,805.32,597.37
2018,6,13,13,0,933.0,115.0,3.3,26.8,1002.0,764.83,569.11
2018,6,13,13,15,929.5,114.0,3.35,26.75,985.0,720.24,537.0
2018,6,13,13,30,926.0,113.0,3.4,26.7,968.0,673.46,502.49
2018,6,13,13,45,921.0,112.0,3.5,26.6,944.5,623.8,465.17
2018,6,13,14,0,916.0,111.0,3.6,26.5,921.0,572.45,425.41
2018,6,13,14,15,909.0,110.0,3.65,26.25,891.0,518.69,382.69
2018,6,13,14,30,902.0,109.0,3.7,26.0,861.0,463.9,337.78
2018,6,13,14,45,893.0,107.0,3.75,25.75,825.0,406.85,289.89
2018,6,13,15,0,884.0,105.0,3.8,25.5,789.0,349.49,240.72
2018,6,13,15,15,872.5,103.0,3.8,25.5,748.0,291.42,190.68
2018,6,13,15,30,861.0,101.0,3.8,25.5,707.0,233.8,142.59
2018,6,13,15,45,845.5,98.5,3.85,24.65,661.5,176.02,99.73
2018,6,13,16,0,830.0,96.0,3.9,23.8,616.0,110.83,61.26
2018,6,13,16,15,810.0,93.5,3.85,23.2,567.5,70.79,54.59
2018,6,13,16,30,790.0,91.0,3.8,22.6,519.0,70.11,54.37
2018,6,13,16,45,764.5,87.0,3.75,22.0,468.5,68.23,53.09
2018,6,13,17,0,739.0,83.0,3.7,21.4,418.0,66.25,51.71
2018,6,13,17,15,706.5,78.5,3.65,20.6,367.5,58.39,45.25
2018,6,13,17,30,674.0,74.0,3.6,19.8,317.0,56.0,43.43
2018,6,13,17,45,626.5,69.0,3.55,19.05,267.0,53.03,41.02
2018,6,13,18,0,579.0,64.0,3.5,18.3,217.0,50.04,38.47
2018,6,13,18,15,510.5,56.5,3.4,17.6,170.5,44.86,33.82
2018,6,13,18,30,442.0,49.0,3.3,16.9,124.0,39.63,28.91
2018,6,13,18,45,338.0,39.0,3.2,16.2,85.5,32.0,21.58
2018,6,13,19,0,234.0,29.0,3.1,15.5,47.0,24.26,10.8
2018,6,13,19,15,129.0,16.5,3.05,15.1,25.5,14.08,0.0
2018,6,13,19,30,24.0,4.0,3.0,14.7,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.0,14.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,4,45,41.5,7.5,3.25,12.45,9.0,0.0,0.0
2018,6,14,5,0,83.0,15.0,3.3,12.5,18.0,31.33,0.0
2018,6,14,5,15,200.0,28.5,3.35,12.7,49.0,99.77,53.28
2018,6,14,5,30,317.0,42.0,3.4,12.9,80.0,169.12,126.2
2018,6,14,5,45,409.5,50.0,3.45,13.15,123.0,234.75,185.41
2018,6,14,6,0,502.0,58.0,3.5,13.4,166.0,309.54,251.44
2018,6,14,6,15,561.0,65.0,3.45,13.7,215.0,375.22,308.97
2018,6,14,6,30,620.0,72.0,3.4,14.0,264.0,445.7,368.57
2018,6,14,6,45,662.0,76.5,3.35,14.3,315.0,507.34,419.16
2018,6,14,7,0,704.0,81.0,3.3,14.6,366.0,571.11,469.62
2018,6,14,7,15,736.0,84.5,3.25,15.1,417.5,625.95,511.17
2018,6,14,7,30,768.0,88.0,3.2,15.6,469.0,683.77,552.74
2018,6,14,7,45,793.0,90.5,3.15,16.05,519.5,734.94,587.56
2018,6,14,8,0,818.0,93.0,3.1,16.5,570.0,785.13,620.83
2018,6,14,8,15,836.0,95.5,3.05,17.05,617.5,828.1,647.95
2018,6,14,8,30,854.0,98.0,3.0,17.6,665.0,860.26,666.96
2018,6,14,8,45,868.0,99.5,2.95,18.15,708.5,893.69,686.64
2018,6,14,9,0,882.0,101.0,2.9,18.7,752.0,924.38,704.13
2018,6,14,9,15,894.0,101.5,2.85,19.2,791.0,949.16,717.53
2018,6,14,9,30,906.0,102.0,2.8,19.7,830.0,970.7,728.69
2018,6,14,9,45,916.5,101.5,2.8,20.15,864.0,986.35,736.47
2018,6,14,10,0,927.0,101.0,2.8,20.6,898.0,998.41,741.98
2018,6,14,10,15,931.0,103.0,2.85,21.0,924.5,1003.08,743.31
2018,6,14,10,30,935.0,105.0,2.9,21.4,951.0,1003.86,742.26
2018,6,14,10,45,937.0,107.5,2.95,21.75,971.0,999.31,738.0
2018,6,14,11,0,939.0,110.0,3.0,22.1,991.0,990.85,731.33
2018,6,14,11,15,939.5,111.5,3.1,22.3,1003.5,976.21,721.53
2018,6,14,11,30,940.0,113.0,3.2,22.5,1016.0,957.87,709.35
2018,6,14,11,45,938.5,115.0,3.25,22.65,1021.0,934.64,693.72
2018,6,14,12,0,937.0,117.0,3.3,22.8,1026.0,908.06,675.87
2018,6,14,12,15,935.0,117.5,3.4,22.8,1023.0,876.65,655.41
2018,6,14,12,30,933.0,118.0,3.5,22.8,1020.0,842.33,632.81
2018,6,14,12,45,928.0,119.5,3.6,22.75,1009.5,803.8,607.21
2018,6,14,13,0,923.0,121.0,3.7,22.7,999.0,762.84,578.49
2018,6,14,13,15,918.0,121.0,3.75,22.55,982.0,718.45,545.97
2018,6,14,13,30,913.0,121.0,3.8,22.4,965.0,671.99,511.12
2018,6,14,13,45,906.0,121.0,3.8,22.2,940.5,622.52,473.02
2018,6,14,14,0,899.0,121.0,3.8,22.0,916.0,571.56,432.71
2018,6,14,14,15,892.0,119.5,3.8,21.75,886.5,518.26,389.49
2018,6,14,14,30,885.0,118.0,3.8,21.5,857.0,463.94,344.15
2018,6,14,14,45,876.0,116.0,3.8,21.25,821.0,407.78,296.13
2018,6,14,15,0,867.0,114.0,3.8,21.0,785.0,351.3,246.89
2018,6,14,15,15,855.0,111.5,3.8,21.0,744.0,293.68,196.49
2018,6,14,15,30,843.0,109.0,3.8,21.0,703.0,229.42,142.47
2018,6,14,15,45,829.5,105.0,3.7,20.4,658.0,171.11,98.06
2018,6,14,16,0,816.0,101.0,3.6,19.8,613.0,114.11,65.01
2018,6,14,16,15,799.5,96.5,3.55,19.5,565.0,72.61,56.98
2018,6,14,16,30,783.0,92.0,3.5,19.2,517.0,70.67,55.61
2018,6,14,16,45,760.5,87.5,3.4,18.9,467.5,68.5,54.0
2018,6,14,17,0,738.0,83.0,3.3,18.6,418.0,66.2,52.26
2018,6,14,17,15,706.0,78.0,3.25,18.15,367.0,58.01,45.37
2018,6,14,17,30,674.0,73.0,3.2,17.7,316.0,55.24,43.15
2018,6,14,17,45,629.5,67.0,3.1,17.3,266.5,51.51,39.99
2018,6,14,18,0,585.0,61.0,3.0,16.9,217.0,47.68,36.63
2018,6,14,18,15,516.0,54.5,2.9,16.4,170.5,43.22,32.57
2018,6,14,18,30,447.0,48.0,2.8,15.9,124.0,38.76,28.3
2018,6,14,18,45,342.0,38.5,2.65,15.4,86.0,31.53,21.3
2018,6,14,19,0,237.0,29.0,2.5,14.9,48.0,24.23,11.13
2018,6,14,19,15,131.0,16.5,2.5,14.6,26.0,14.08,0.0
2018,6,14,19,30,25.0,4.0,2.5,14.3,4.0,0.0,0.0
2018,6,14,19,45,12.5,2.0,2.45,14.0,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.0,2.8,12.8,9.0,0.0,0.0
2018,6,15,5,0,77.0,16.0,2.9,12.9,18.0,30.78,0.0
2018,6,15,5,15,192.5,29.0,2.95,13.15,48.5,98.0,51.99
2018,6,15,5,30,308.0,42.0,3.0,13.4,79.0,165.29,122.93
2018,6,15,5,45,401.0,50.5,3.1,13.65,122.0,231.43,182.27
2018,6,15,6,0,494.0,59.0,3.2,13.9,165.0,306.45,248.23
2018,6,15,6,15,552.5,65.0,3.2,14.2,213.0,370.39,304.18
2018,6,15,6,30,611.0,71.0,3.2,14.5,261.0,438.99,362.19
2018,6,15,6,45,652.0,76.0,3.2,14.8,311.0,500.12,412.33
2018,6,15,7,0,693.0,81.0,3.2,15.1,361.0,563.32,462.38
2018,6,15,7,15,723.5,84.5,3.2,15.55,411.5,616.64,502.98
2018,6,15,7,30,754.0,88.0,3.2,16.0,462.0,672.85,543.76
2018,6,15,7,45,778.5,90.5,3.25,16.5,511.5,723.12,578.35
2018,6,15,8,0,803.0,93.0,3.3,17.0,561.0,772.41,611.54
2018,6,15,8,15,820.5,96.0,3.3,17.4,608.0,815.09,639.31
2018,6,15,8,30,838.0,99.0,3.3,17.8,655.0,846.95,659.0
2018,6,15,8,45,851.0,100.0,3.3,18.15,697.0,878.59,678.53
2018,6,15,9,0,864.0,101.0,3.3,18.5,739.0,907.5,695.98
2018,6,15,9,15,871.0,105.0,3.35,18.8,776.5,931.11,710.15
2018,6,15,9,30,878.0,109.0,3.4,19.1,814.0,951.32,722.01
2018,6,15,9,45,882.0,113.0,3.4,19.35,846.0,965.15,729.37
2018,6,15,10,0,886.0,117.0,3.4,19.6,878.0,975.27,734.36
2018,6,15,10,15,891.5,118.5,3.45,19.8,904.5,980.6,736.73
2018,6,15,10,30,897.0,120.0,3.5,20.0,931.0,982.2,736.74
2018,6,15,10,45,901.0,120.5,3.55,20.15,950.5,977.65,732.89
2018,6,15,11,0,905.0,121.0,3.6,20.3,970.0,969.37,726.7
2018,6,15,11,15,907.0,122.0,3.65,20.3,983.0,955.99,717.59
2018,6,15,11,30,909.0,123.0,3.7,20.3,996.0,938.99,706.14
2018,6,15,11,45,909.5,123.5,3.7,20.3,1001.5,916.75,690.88
2018,6,15,12,0,910.0,124.0,3.7,20.3,1007.0,891.23,673.43
2018,6,15,12,15,908.0,125.5,3.8,20.25,1005.0,861.39,653.63
2018,6,15,12,30,906.0,127.0,3.9,20.2,1003.0,828.7,631.73
2018,6,15,12,45,902.0,127.5,3.95,20.15,993.0,791.02,605.92
2018,6,15,13,0,898.0,128.0,4.0,20.1,983.0,750.95,576.84
2018,6,15,13,15,895.0,126.5,4.05,19.95,966.5,707.76,544.7
2018,6,15,13,30,892.0,125.0,4.1,19.8,950.0,662.43,510.17
2018,6,15,13,45,888.0,123.0,4.15,19.65,927.0,614.18,472.51
2018,6,15,14,0,884.0,121.0,4.2,19.5,904.0,564.24,432.45
2018,6,15,14,15,877.5,119.5,4.2,19.25,874.5,512.0,389.45
2018,6,15,14,30,871.0,118.0,4.2,19.0,845.0,458.72,344.32
2018,6,15,14,45,862.5,115.0,4.25,18.75,809.5,402.85,296.09
2018,6,15,15,0,854.0,112.0,4.3,18.5,774.0,346.66,246.56
2018,6,15,15,15,842.0,110.0,4.3,18.5,733.5,290.19,196.5
2018,6,15,15,30,830.0,108.0,4.3,18.5,693.0,227.05,142.72
2018,6,15,15,45,817.5,103.5,4.25,17.85,649.0,169.33,98.13
2018,6,15,16,0,805.0,99.0,4.2,17.2,605.0,112.81,64.67
2018,6,15,16,15,790.0,94.5,4.15,16.85,558.5,71.06,56.26
2018,6,15,16,30,775.0,90.0,4.1,16.5,512.0,69.11,54.87
2018,6,15,16,45,754.0,85.5,4.05,16.15,463.0,66.93,53.23
2018,6,15,17,0,733.0,81.0,4.0,15.8,414.0,64.6,51.45
2018,6,15,17,15,700.5,76.0,3.9,15.45,363.5,61.63,49.07
2018,6,15,17,30,668.0,71.0,3.8,15.1,313.0,53.7,42.24
2018,6,15,17,45,624.0,66.0,3.75,14.75,264.5,50.68,39.68
2018,6,15,18,0,580.0,61.0,3.7,14.4,216.0,47.62,36.96
2018,6,15,18,15,506.5,54.5,3.55,14.05,169.5,43.13,32.82
2018,6,15,18,30,433.0,48.0,3.4,13.7,123.0,38.66,28.49
2018,6,15,18,45,322.5,39.0,3.3,13.3,85.0,31.86,21.82
2018,6,15,19,0,212.0,30.0,3.2,12.9,47.0,23.32,10.88
2018,6,15,19,15,115.5,17.0,3.2,12.8,25.5,14.51,0.0
2018,6,15,19,30,19.0,4.0,3.2,12.7,4.0,0.0,0.0
2018,6,15,19,45,9.5,2.0,3.2,12.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.0,7.0,2.2,12.75,8.0,0.0,0.0
2018,6,16,5,0,62.0,14.0,2.2,12.8,16.0,25.68,0.0
2018,6,16,5,15,171.0,29.0,2.2,13.05,47.0,91.71,48.23
2018,6,16,5,30,280.0,44.0,2.2,13.3,78.0,157.9,117.38
2018,6,16,5,45,373.0,53.5,2.2,13.55,120.5,222.68,175.1
2018,6,16,6,0,466.0,63.0,2.2,13.8,163.0,297.34,240.17
2018,6,16,6,15,506.0,72.0,2.2,14.15,206.5,353.86,289.53
2018,6,16,6,30,546.0,81.0,2.2,14.5,250.0,413.31,339.55
2018,6,16,6,45,607.5,84.5,2.2,14.9,304.0,482.33,395.4
2018,6,16,7,0,669.0,88.0,2.2,15.3,358.0,555.25,452.29
2018,6,16,7,15,708.0,90.5,2.15,15.8,410.5,614.85,496.61
2018,6,16,7,30,747.0,93.0,2.1,16.3,463.0,672.66,537.78
2018,6,16,7,45,773.5,94.5,2.1,16.8,512.5,723.19,571.53
2018,6,16,8,0,800.0,96.0,2.1,17.3,562.0,772.85,603.89
2018,6,16,8,15,818.5,98.5,2.05,17.8,609.0,815.73,630.36
2018,6,16,8,30,837.0,101.0,2.0,18.3,656.0,856.62,654.92
2018,6,16,8,45,852.0,102.0,2.0,18.85,699.5,881.19,668.27
2018,6,16,9,0,867.0,103.0,2.0,19.4,743.0,911.97,685.88
2018,6,16,9,15,878.0,104.5,2.0,19.85,781.5,936.69,699.46
2018,6,16,9,30,889.0,106.0,2.0,20.3,820.0,958.19,710.89
2018,6,16,9,45,897.5,107.5,2.05,20.75,853.5,973.91,719.14
2018,6,16,10,0,906.0,109.0,2.1,21.2,887.0,986.03,725.15
2018,6,16,10,15,911.5,110.5,2.15,21.55,914.0,991.58,727.29
2018,6,16,10,30,917.0,112.0,2.2,21.9,941.0,993.31,727.13
2018,6,16,10,45,920.5,112.5,2.3,22.2,960.5,988.35,723.46
2018,6,16,11,0,924.0,113.0,2.4,22.5,980.0,979.59,717.45
2018,6,16,11,15,926.0,114.0,2.5,22.7,993.0,966.14,708.74
2018,6,16,11,30,928.0,115.0,2.6,22.9,1006.0,949.01,697.67
2018,6,16,11,45,928.0,115.5,2.7,23.05,1011.0,926.11,682.93
2018,6,16,12,0,928.0,116.0,2.8,23.2,1016.0,899.89,665.96
2018,6,16,12,15,926.5,116.5,2.95,23.2,1014.0,869.28,646.65
2018,6,16,12,30,925.0,117.0,3.1,23.2,1012.0,835.76,625.15
2018,6,16,12,45,921.5,118.0,3.25,23.15,1002.5,798.36,600.82
2018,6,16,13,0,918.0,119.0,3.4,23.1,993.0,758.46,573.34
2018,6,16,13,15,914.0,118.5,3.5,22.95,976.5,714.67,541.64
2018,6,16,13,30,910.0,118.0,3.6,22.8,960.0,668.76,507.52
2018,6,16,13,45,904.0,117.5,3.75,22.6,936.5,619.75,470.31
2018,6,16,14,0,898.0,117.0,3.9,22.4,913.0,569.18,430.7
2018,6,16,14,15,890.0,116.5,3.95,22.05,883.0,516.31,388.05
2018,6,16,14,30,882.0,116.0,4.0,21.7,853.0,462.52,343.31
2018,6,16,14,45,871.0,115.0,4.1,21.4,817.0,406.59,295.66
2018,6,16,15,0,860.0,114.0,4.2,21.1,781.0,350.56,246.9
2018,6,16,15,15,848.0,112.0,4.2,21.1,740.5,293.72,197.05
2018,6,16,15,30,836.0,110.0,4.2,21.1,700.0,230.3,143.57
2018,6,16,15,45,820.5,108.0,4.3,20.2,656.0,173.56,100.41
2018,6,16,16,0,805.0,106.0,4.4,19.3,612.0,118.33,68.33
2018,6,16,16,15,784.0,103.5,4.4,18.8,564.5,77.05,60.96
2018,6,16,16,30,763.0,101.0,4.4,18.3,517.0,76.68,60.99
2018,6,16,16,45,736.0,97.5,4.4,17.8,467.0,68.91,54.59
2018,6,16,17,0,709.0,94.0,4.4,17.3,417.0,67.75,53.89
2018,6,16,17,15,671.0,90.0,4.35,16.85,366.5,66.06,52.68
2018,6,16,17,30,633.0,86.0,4.3,16.4,316.0,64.37,51.42
2018,6,16,17,45,578.5,80.0,4.25,15.9,265.5,60.97,48.59
2018,6,16,18,0,524.0,74.0,4.2,15.4,215.0,57.55,45.6
2018,6,16,18,15,448.0,66.5,4.15,15.05,169.0,52.73,41.16
2018,6,16,18,30,372.0,59.0,4.1,14.7,123.0,45.04,33.96
2018,6,16,18,45,265.5,46.5,4.0,14.3,85.0,35.68,25.01
2018,6,16,19,0,159.0,34.0,3.9,13.9,47.0,26.24,13.14
2018,6,16,19,15,84.5,19.0,3.85,13.75,25.5,16.22,0.0
2018,6,16,19,30,10.0,4.0,3.8,13.6,4.0,3.41,0.0
2018,6,16,19,45,5.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.5,2.5,2.1,13.25,2.5,0.0,0.0
2018,6,17,5,0,1.0,5.0,2.1,13.3,5.0,4.49,0.0
2018,6,17,5,15,0.5,15.0,2.15,13.45,15.0,12.5,2.15
2018,6,17,5,30,0.0,25.0,2.2,13.6,25.0,20.64,11.32
2018,6,17,5,45,0.0,39.5,2.2,13.8,39.5,32.85,22.13
2018,6,17,6,0,0.0,54.0,2.2,14.0,54.0,45.64,33.35
2018,6,17,6,15,2.0,73.0,2.2,14.2,73.5,63.8,49.02
2018,6,17,6,30,4.0,92.0,2.2,14.4,93.0,82.11,64.63
2018,6,17,6,45,72.5,123.5,2.15,14.6,152.5,161.24,132.11
2018,6,17,7,0,141.0,155.0,2.1,14.8,212.0,252.69,208.11
2018,6,17,7,15,245.0,167.0,2.1,15.05,282.0,355.39,291.73
2018,6,17,7,30,349.0,179.0,2.1,15.3,352.0,453.75,369.44
2018,6,17,7,45,366.0,196.0,2.05,15.5,394.0,497.58,401.58
2018,6,17,8,0,383.0,213.0,2.0,15.7,436.0,557.87,445.3
2018,6,17,8,15,365.5,239.0,1.95,15.95,466.0,565.41,448.45
2018,6,17,8,30,348.0,265.0,1.9,16.2,496.0,586.8,461.77
2018,6,17,8,45,269.5,300.0,1.85,16.45,486.0,560.8,438.51
2018,6,17,9,0,191.0,335.0,1.8,16.7,476.0,511.74,398.81
2018,6,17,9,15,146.5,353.0,1.75,17.0,464.5,489.8,380.07
2018,6,17,9,30,102.0,371.0,1.7,17.3,453.0,447.63,346.36
2018,6,17,9,45,173.0,383.5,1.7,17.55,529.5,543.7,418.07
2018,6,17,10,0,244.0,396.0,1.7,17.8,606.0,639.06,486.07
2018,6,17,10,15,427.5,331.5,1.65,18.35,712.5,762.96,574.51
2018,6,17,10,30,611.0,267.0,1.6,18.9,819.0,873.77,650.15
2018,6,17,10,45,744.0,201.0,1.6,19.4,888.5,927.74,684.62
2018,6,17,11,0,877.0,135.0,1.6,19.9,958.0,956.11,700.61
2018,6,17,11,15,881.0,134.5,1.65,20.25,971.0,943.47,691.38
2018,6,17,11,30,885.0,134.0,1.7,20.6,984.0,927.31,680.41
2018,6,17,11,45,888.0,133.5,1.75,21.0,990.5,906.84,666.55
2018,6,17,12,0,891.0,133.0,1.8,21.4,997.0,883.09,650.59
2018,6,17,12,15,892.0,132.0,1.85,21.65,996.0,854.15,631.55
2018,6,17,12,30,893.0,131.0,1.9,21.9,995.0,822.32,610.52
2018,6,17,12,45,893.0,129.0,2.0,22.2,986.5,786.17,586.73
2018,6,17,13,0,893.0,127.0,2.1,22.5,978.0,747.41,559.6
2018,6,17,13,15,890.5,125.5,2.1,22.6,962.0,704.87,528.55
2018,6,17,13,30,888.0,124.0,2.1,22.7,946.0,660.16,495.24
2018,6,17,13,45,883.5,123.5,2.15,22.85,924.0,613.04,459.44
2018,6,17,14,0,879.0,123.0,2.2,23.0,902.0,564.25,421.34
2018,6,17,14,15,872.0,121.5,2.25,22.95,872.5,512.08,379.88
2018,6,17,14,30,865.0,120.0,2.3,22.9,843.0,458.93,336.33
2018,6,17,14,45,856.0,118.0,2.35,22.9,808.0,403.95,290.07
2018,6,17,15,0,847.0,116.0,2.4,22.9,773.0,348.68,242.57
2018,6,17,15,15,835.0,113.5,2.4,22.9,733.0,292.26,194.02
2018,6,17,15,30,823.0,111.0,2.4,22.9,693.0,229.33,141.78
2018,6,17,15,45,808.5,108.0,2.4,22.6,649.0,172.8,98.97
2018,6,17,16,0,794.0,105.0,2.4,22.3,605.0,117.69,66.88
2018,6,17,16,15,776.0,101.0,2.4,22.05,558.0,75.17,58.52
2018,6,17,16,30,758.0,97.0,2.4,21.8,511.0,73.71,57.58
2018,6,17,16,45,733.0,93.0,2.45,21.5,461.5,72.04,56.43
2018,6,17,17,0,708.0,89.0,2.5,21.2,412.0,64.27,50.02
2018,6,17,17,15,673.5,84.5,2.5,20.75,362.0,62.13,48.44
2018,6,17,17,30,639.0,80.0,2.5,20.3,312.0,59.93,46.75
2018,6,17,17,45,591.5,73.5,2.5,19.85,262.5,56.02,43.5
2018,6,17,18,0,544.0,67.0,2.5,19.4,213.0,52.03,40.04
2018,6,17,18,15,475.0,59.0,2.45,18.7,167.5,46.57,35.19
2018,6,17,18,30,406.0,51.0,2.4,18.0,122.0,41.03,30.04
2018,6,17,18,45,306.5,40.5,2.3,17.35,84.5,33.07,22.5
2018,6,17,19,0,207.0,30.0,2.2,16.7,47.0,23.3,11.07
2018,6,17,19,15,114.0,17.0,2.2,16.25,25.5,14.51,0.0
2018,6,17,19,30,21.0,4.0,2.2,15.8,4.0,3.41,0.0
2018,6,17,19,45,10.5,2.0,2.2,15.35,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.2,13.0,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.3,13.3,15.0,26.7,0.0
2018,6,18,5,15,180.5,26.5,1.4,13.75,45.0,90.77,46.41
2018,6,18,5,30,290.0,40.0,1.5,14.2,75.0,155.94,114.9
2018,6,18,5,45,348.5,49.0,1.55,14.65,110.0,208.17,162.47
2018,6,18,6,0,407.0,58.0,1.6,15.1,145.0,265.06,212.68
2018,6,18,6,15,266.5,77.0,1.55,15.6,140.0,233.67,190.16
2018,6,18,6,30,126.0,96.0,1.5,16.1,135.0,168.87,137.46
2018,6,18,6,45,248.5,113.0,1.45,16.55,207.0,276.9,227.25
2018,6,18,7,0,371.0,130.0,1.4,17.0,279.0,400.17,325.2
2018,6,18,7,15,542.0,113.5,1.35,17.55,364.5,524.55,420.82
2018,6,18,7,30,713.0,97.0,1.3,18.1,450.0,654.14,515.88
2018,6,18,7,45,737.0,101.0,1.3,18.7,498.5,701.16,545.52
2018,6,18,8,0,761.0,105.0,1.3,19.3,547.0,750.44,576.71
2018,6,18,8,15,780.0,107.5,1.35,19.85,593.5,792.64,602.94
2018,6,18,8,30,799.0,110.0,1.4,20.4,640.0,832.97,627.55
2018,6,18,8,45,814.5,111.5,1.45,20.95,682.5,866.93,647.57
2018,6,18,9,0,830.0,113.0,1.5,21.5,725.0,898.32,665.74
2018,6,18,9,15,837.0,117.5,1.65,21.95,762.0,911.7,673.51
2018,6,18,9,30,844.0,122.0,1.8,22.4,799.0,931.89,685.96
2018,6,18,9,45,848.0,125.5,1.9,22.85,830.0,944.81,692.99
2018,6,18,10,0,852.0,129.0,2.0,23.3,861.0,954.18,697.85
2018,6,18,10,15,812.5,159.0,2.05,23.6,874.5,957.68,698.87
2018,6,18,10,30,773.0,189.0,2.1,23.9,888.0,943.74,688.74
2018,6,18,10,45,673.0,253.0,2.2,24.25,871.5,910.94,666.03
2018,6,18,11,0,573.0,317.0,2.3,24.6,855.0,863.19,631.39
2018,6,18,11,15,539.0,338.0,2.4,24.8,849.5,837.67,613.64
2018,6,18,11,30,505.0,359.0,2.5,25.0,844.0,809.91,594.09
2018,6,18,11,45,594.0,312.5,2.55,25.25,886.5,826.88,607.3
2018,6,18,12,0,683.0,266.0,2.6,25.5,929.0,841.16,618.02
2018,6,18,12,15,776.5,205.5,2.7,25.55,958.0,832.01,614.24
2018,6,18,12,30,870.0,145.0,2.8,25.6,987.0,815.72,604.26
2018,6,18,12,45,850.5,155.5,2.9,25.65,972.5,775.22,576.97
2018,6,18,13,0,831.0,166.0,3.0,25.7,958.0,741.15,552.35
2018,6,18,13,15,843.0,154.5,3.05,25.65,946.0,695.41,519.94
2018,6,18,13,30,855.0,143.0,3.1,25.6,934.0,654.34,489.77
2018,6,18,13,45,872.5,129.5,3.1,25.55,919.5,611.75,457.36
2018,6,18,14,0,890.0,116.0,3.1,25.5,905.0,565.44,421.13
2018,6,18,14,15,884.5,114.0,3.15,25.25,876.5,513.15,379.65
2018,6,18,14,30,879.0,112.0,3.2,25.0,848.0,459.71,335.93
2018,6,18,14,45,870.5,110.0,3.2,24.8,813.0,404.25,289.28
2018,6,18,15,0,862.0,108.0,3.2,24.6,778.0,348.42,241.34
2018,6,18,15,15,850.5,105.5,3.2,24.6,737.5,291.37,192.17
2018,6,18,15,30,839.0,103.0,3.2,24.6,697.0,234.78,144.75
2018,6,18,15,45,826.0,100.5,3.15,24.05,653.5,170.58,96.0
2018,6,18,16,0,813.0,98.0,3.1,23.5,610.0,114.92,63.58
2018,6,18,16,15,796.0,94.0,3.05,23.15,563.0,70.74,54.53
2018,6,18,16,30,779.0,90.0,3.0,22.8,516.0,69.1,53.44
2018,6,18,16,45,755.0,86.5,2.95,22.45,466.5,67.59,52.42
2018,6,18,17,0,731.0,83.0,2.9,22.1,417.0,66.0,51.32
2018,6,18,17,15,697.5,78.5,2.85,21.55,366.5,58.16,44.85
2018,6,18,17,30,664.0,74.0,2.8,21.0,316.0,55.77,43.01
2018,6,18,17,45,618.0,68.5,2.7,20.4,266.5,52.44,40.28
2018,6,18,18,0,572.0,63.0,2.6,19.8,217.0,49.05,37.39
2018,6,18,18,15,504.0,56.0,2.4,19.1,171.0,44.26,33.12
2018,6,18,18,30,436.0,49.0,2.2,18.4,125.0,39.44,28.63
2018,6,18,18,45,335.0,39.5,2.05,17.7,87.0,32.26,21.8
2018,6,18,19,0,234.0,30.0,1.9,17.0,49.0,23.36,11.28
2018,6,18,19,15,130.0,17.5,1.9,16.6,27.0,14.94,0.0
2018,6,18,19,30,26.0,5.0,1.9,16.2,5.0,4.27,0.0
2018,6,18,19,45,13.0,2.5,1.85,15.8,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,4,45,40.0,6.0,1.9,13.35,7.0,0.0,0.0
2018,6,19,5,0,80.0,12.0,1.9,13.5,14.0,27.75,0.0
2018,6,19,5,15,209.5,25.0,1.95,13.75,46.0,97.91,49.52
2018,6,19,5,30,339.0,38.0,2.0,14.0,78.0,171.46,126.36
2018,6,19,5,45,315.5,41.5,2.0,14.3,92.5,187.16,146.19
2018,6,19,6,0,292.0,45.0,2.0,14.6,107.0,198.82,160.12
2018,6,19,6,15,146.0,59.5,2.0,14.9,90.5,141.39,114.77
2018,6,19,6,30,0.0,74.0,2.0,15.2,74.0,62.47,47.67
2018,6,19,6,45,32.0,110.5,2.0,15.55,123.5,122.72,98.89
2018,6,19,7,0,64.0,147.0,2.0,15.9,173.0,182.07,148.23
2018,6,19,7,15,317.5,136.5,1.95,16.4,290.5,386.59,316.52
2018,6,19,7,30,571.0,126.0,1.9,16.9,408.0,581.92,467.63
2018,6,19,7,45,691.5,106.0,1.9,17.4,483.0,674.59,534.39
2018,6,19,8,0,812.0,86.0,1.9,17.9,558.0,769.49,599.1
2018,6,19,8,15,829.5,88.0,1.9,18.55,604.5,803.51,618.82
2018,6,19,8,30,847.0,90.0,1.9,19.2,651.0,842.98,642.54
2018,6,19,8,45,860.5,91.5,1.9,19.85,694.0,876.06,661.45
2018,6,19,9,0,874.0,93.0,1.9,20.5,737.0,906.43,678.33
2018,6,19,9,15,884.0,95.0,1.9,21.0,775.5,931.15,691.7
2018,6,19,9,30,894.0,97.0,1.9,21.5,814.0,952.6,702.91
2018,6,19,9,45,902.0,98.0,1.95,22.05,847.0,967.65,710.41
2018,6,19,10,0,910.0,99.0,2.0,22.6,880.0,979.12,715.71
2018,6,19,10,15,916.5,100.0,2.05,23.0,907.5,985.45,718.23
2018,6,19,10,30,923.0,101.0,2.1,23.4,935.0,987.99,718.46
2018,6,19,10,45,928.0,101.5,2.15,23.8,956.0,984.77,715.13
2018,6,19,11,0,933.0,102.0,2.2,24.2,977.0,977.71,709.5
2018,6,19,11,15,935.5,102.0,2.25,24.45,990.0,964.04,700.15
2018,6,19,11,30,938.0,102.0,2.3,24.7,1003.0,946.68,688.54
2018,6,19,11,45,939.0,102.5,2.4,24.9,1009.0,924.85,674.67
2018,6,19,12,0,940.0,103.0,2.5,25.1,1015.0,899.6,658.52
2018,6,19,12,15,936.5,105.5,2.55,25.15,1013.0,869.1,638.81
2018,6,19,12,30,933.0,108.0,2.6,25.2,1011.0,835.68,617.06
2018,6,19,12,45,927.5,110.0,2.65,25.3,1001.0,797.6,591.89
2018,6,19,13,0,922.0,112.0,2.7,25.4,991.0,757.1,564.07
2018,6,19,13,15,918.5,112.0,2.75,25.4,975.0,714.09,533.1
2018,6,19,13,30,915.0,112.0,2.8,25.4,959.0,668.88,499.77
2018,6,19,13,45,910.5,110.5,2.85,25.4,936.0,619.92,462.82
2018,6,19,14,0,906.0,109.0,2.9,25.4,913.0,569.24,423.5
2018,6,19,14,15,899.5,107.5,2.95,25.2,883.5,516.11,381.42
2018,6,19,14,30,893.0,106.0,3.0,25.0,854.0,461.9,337.12
2018,6,19,14,45,884.0,104.5,3.0,24.85,818.5,405.93,290.05
2018,6,19,15,0,875.0,103.0,3.0,24.7,783.0,349.62,241.71
2018,6,19,15,15,863.5,101.5,3.0,24.7,743.0,292.58,192.52
2018,6,19,15,30,852.0,100.0,3.0,24.7,703.0,235.96,145.03
2018,6,19,15,45,837.0,97.5,3.05,24.1,658.5,178.86,101.97
2018,6,19,16,0,822.0,95.0,3.1,23.5,614.0,114.25,62.5
2018,6,19,16,15,803.5,92.0,3.05,23.0,566.0,69.51,53.52
2018,6,19,16,30,785.0,89.0,3.0,22.5,518.0,68.48,52.98
2018,6,19,16,45,760.0,85.5,3.0,22.0,468.5,66.92,51.94
2018,6,19,17,0,735.0,82.0,3.0,21.5,419.0,65.28,50.83
2018,6,19,17,15,702.5,77.5,2.95,20.75,368.5,62.72,48.95
2018,6,19,17,30,670.0,73.0,2.9,20.0,318.0,55.08,42.59
2018,6,19,17,45,624.0,67.5,2.85,19.25,268.5,51.72,39.85
2018,6,19,18,0,578.0,62.0,2.8,18.5,219.0,48.29,36.93
2018,6,19,18,15,512.0,55.5,2.75,17.8,173.0,43.88,32.98
2018,6,19,18,30,446.0,49.0,2.7,17.1,127.0,39.46,28.82
2018,6,19,18,45,345.5,39.5,2.6,16.35,88.5,32.27,21.96
2018,6,19,19,0,245.0,30.0,2.5,15.6,50.0,25.0,12.71
2018,6,19,19,15,136.5,17.5,2.5,15.2,27.5,14.94,0.0
2018,6,19,19,30,28.0,5.0,2.5,14.8,5.0,4.27,0.0
2018,6,19,19,45,14.0,2.5,2.5,14.4,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,45,56.0,7.0,2.1,11.85,8.5,0.0,0.0
2018,6,20,5,0,112.0,14.0,2.2,12.1,17.0,36.37,0.0
2018,6,20,5,15,247.0,25.5,2.3,12.55,49.5,108.34,54.45
2018,6,20,5,30,382.0,37.0,2.4,13.0,82.0,184.59,136.38
2018,6,20,5,45,426.0,43.0,2.45,13.45,115.5,231.67,181.6
2018,6,20,6,0,470.0,49.0,2.5,13.9,149.0,282.61,228.23
2018,6,20,6,15,237.0,72.0,2.5,14.3,122.5,212.71,174.41
2018,6,20,6,30,4.0,95.0,2.5,14.7,96.0,85.15,66.96
2018,6,20,6,45,112.0,121.0,2.5,15.1,165.5,192.53,158.51
2018,6,20,7,0,220.0,147.0,2.5,15.5,235.0,306.88,252.98
2018,6,20,7,15,506.5,112.5,2.5,16.05,352.0,498.19,407.56
2018,6,20,7,30,793.0,78.0,2.5,16.6,469.0,687.25,551.22
2018,6,20,7,45,822.5,79.0,2.5,17.1,522.0,741.04,586.37
2018,6,20,8,0,852.0,80.0,2.5,17.6,575.0,786.95,616.06
2018,6,20,8,15,868.5,82.0,2.5,18.1,622.5,828.91,642.42
2018,6,20,8,30,885.0,84.0,2.5,18.6,670.0,868.71,666.83
2018,6,20,8,45,897.5,85.5,2.5,19.1,713.5,901.93,686.37
2018,6,20,9,0,910.0,87.0,2.5,19.6,757.0,932.27,703.78
2018,6,20,9,15,912.0,92.5,2.55,20.0,794.0,954.15,716.11
2018,6,20,9,30,914.0,98.0,2.6,20.4,831.0,972.28,726.03
2018,6,20,9,45,912.0,105.0,2.6,20.85,862.0,984.34,731.38
2018,6,20,10,0,910.0,112.0,2.6,21.3,893.0,992.37,734.22
2018,6,20,10,15,916.5,113.0,2.7,21.6,920.5,998.54,737.34
2018,6,20,10,30,923.0,114.0,2.8,21.9,948.0,1000.9,738.08
2018,6,20,10,45,928.5,114.5,2.85,22.15,969.5,997.96,735.17
2018,6,20,11,0,934.0,115.0,2.9,22.4,991.0,991.17,729.88
2018,6,20,11,15,937.5,114.5,3.0,22.55,1004.5,977.75,721.06
2018,6,20,11,30,941.0,114.0,3.1,22.7,1018.0,960.61,709.87
2018,6,20,11,45,943.5,113.5,3.2,22.8,1024.5,938.96,695.83
2018,6,20,12,0,946.0,113.0,3.3,22.9,1031.0,913.84,679.46
2018,6,20,12,15,945.5,113.0,3.4,22.8,1029.5,883.34,659.89
2018,6,20,12,30,945.0,113.0,3.5,22.7,1028.0,849.81,638.11
2018,6,20,12,45,944.0,112.0,3.6,22.6,1019.0,812.18,613.29
2018,6,20,13,0,943.0,111.0,3.7,22.5,1010.0,771.82,585.6
2018,6,20,13,15,940.5,110.0,3.7,22.35,994.0,727.85,553.26
2018,6,20,13,30,938.0,109.0,3.7,22.2,978.0,681.55,518.43
2018,6,20,13,45,934.0,108.0,3.75,22.0,955.0,632.22,480.65
2018,6,20,14,0,930.0,107.0,3.8,21.8,932.0,581.07,440.33
2018,6,20,14,15,924.0,105.0,3.8,21.6,902.0,526.59,396.13
2018,6,20,14,30,918.0,103.0,3.8,21.4,872.0,470.94,349.64
2018,6,20,14,45,910.5,101.5,3.8,21.15,837.0,414.17,300.99
2018,6,20,15,0,903.0,100.0,3.8,20.9,802.0,356.86,250.84
2018,6,20,15,15,892.0,98.0,3.8,20.9,761.0,298.0,199.11
2018,6,20,15,30,881.0,96.0,3.8,20.9,720.0,239.49,149.09
2018,6,20,15,45,867.5,93.5,3.7,20.4,675.0,180.9,103.87
2018,6,20,16,0,854.0,91.0,3.6,19.9,630.0,123.43,69.69
2018,6,20,16,15,837.0,87.5,3.55,19.5,581.5,67.07,52.21
2018,6,20,16,30,820.0,84.0,3.5,19.1,533.0,65.56,51.22
2018,6,20,16,45,797.0,80.5,3.4,18.65,482.5,63.85,50.02
2018,6,20,17,0,774.0,77.0,3.3,18.2,432.0,62.06,48.73
2018,6,20,17,15,742.5,73.0,3.2,17.7,380.5,59.71,46.93
2018,6,20,17,30,711.0,69.0,3.1,17.2,329.0,57.3,45.04
2018,6,20,17,45,667.5,64.0,3.0,16.65,278.5,49.49,38.31
2018,6,20,18,0,624.0,59.0,2.9,16.1,228.0,46.3,35.55
2018,6,20,18,15,558.5,52.5,2.8,15.6,180.5,41.74,31.4
2018,6,20,18,30,493.0,46.0,2.7,15.1,133.0,37.14,27.05
2018,6,20,18,45,391.0,38.0,2.6,14.55,93.5,31.1,21.15
2018,6,20,19,0,289.0,30.0,2.5,14.0,54.0,25.08,13.02
2018,6,20,19,15,163.0,17.5,2.45,13.75,29.5,14.94,0.0
2018,6,20,19,30,37.0,5.0,2.4,13.5,5.0,4.27,0.0
2018,6,20,19,45,18.5,2.5,2.4,13.2,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.0,2.45,12.2,8.5,0.0,0.0
2018,6,21,5,0,115.0,14.0,2.6,12.4,17.0,36.93,0.0
2018,6,21,5,15,252.5,25.0,2.65,12.7,49.5,109.04,53.74
2018,6,21,5,30,390.0,36.0,2.7,13.0,82.0,185.97,137.22
2018,6,21,5,45,345.5,47.0,2.75,13.25,102.0,204.04,160.24
2018,6,21,6,0,301.0,58.0,2.8,13.5,122.0,212.26,171.94
2018,6,21,6,15,179.5,86.5,2.8,13.95,127.5,189.49,155.41
2018,6,21,6,30,58.0,115.0,2.8,14.4,133.0,143.35,116.71
2018,6,21,6,45,133.5,135.5,2.75,14.8,186.5,221.78,183.02
2018,6,21,7,0,209.0,156.0,2.7,15.2,240.0,309.81,255.4
2018,6,21,7,15,373.5,147.0,2.7,15.7,321.5,436.18,357.72
2018,6,21,7,30,538.0,138.0,2.7,16.2,403.0,562.09,456.01
2018,6,21,7,45,696.0,110.0,2.65,16.7,490.0,681.88,545.51
2018,6,21,8,0,854.0,82.0,2.6,17.2,577.0,790.45,620.7
2018,6,21,8,15,870.0,84.0,2.6,17.7,624.5,832.08,646.34
2018,6,21,8,30,886.0,86.0,2.6,18.2,672.0,871.5,670.57
2018,6,21,8,45,898.0,88.5,2.6,18.7,716.0,905.45,690.67
2018,6,21,9,0,910.0,91.0,2.6,19.2,760.0,936.46,708.57
2018,6,21,9,15,920.0,92.0,2.55,19.7,799.0,960.83,721.4
2018,6,21,9,30,930.0,93.0,2.5,20.2,838.0,981.82,731.93
2018,6,21,9,45,938.0,93.5,2.5,20.7,871.5,996.84,739.01
2018,6,21,10,0,946.0,94.0,2.5,21.2,905.0,1008.15,743.76
2018,6,21,10,15,952.0,94.5,2.5,21.65,932.5,1013.73,745.03
2018,6,21,10,30,958.0,95.0,2.5,22.1,960.0,1015.4,743.94
2018,6,21,10,45,962.5,95.5,2.45,22.55,981.5,1011.7,739.01
2018,6,21,11,0,967.0,96.0,2.4,23.0,1003.0,1004.02,731.7
2018,6,21,11,15,969.5,96.5,2.45,23.25,1016.5,990.56,722.41
2018,6,21,11,30,972.0,97.0,2.5,23.5,1030.0,973.25,710.76
2018,6,21,11,45,973.0,97.0,2.5,23.75,1036.0,950.41,695.12
2018,6,21,12,0,974.0,97.0,2.5,24.0,1042.0,924.04,677.25
2018,6,21,12,15,969.0,100.5,2.6,24.15,1039.5,892.39,656.99
2018,6,21,12,30,964.0,104.0,2.7,24.3,1037.0,857.75,634.58
2018,6,21,12,45,956.5,107.5,2.8,24.4,1026.5,818.43,608.9
2018,6,21,13,0,949.0,111.0,2.9,24.5,1016.0,776.68,580.62
2018,6,21,13,15,946.0,110.5,2.95,24.5,1000.0,732.56,548.79
2018,6,21,13,30,943.0,110.0,3.0,24.5,984.0,686.12,514.47
2018,6,21,13,45,939.0,108.5,3.05,24.55,960.5,636.19,476.59
2018,6,21,14,0,935.0,107.0,3.1,24.6,937.0,584.42,436.22
2018,6,21,14,15,929.5,105.5,3.1,24.45,907.5,530.32,393.04
2018,6,21,14,30,924.0,104.0,3.1,24.3,878.0,474.97,347.52
2018,6,21,14,45,916.5,102.0,3.15,24.15,842.5,417.51,299.16
2018,6,21,15,0,909.0,100.0,3.2,24.0,807.0,359.49,249.23
2018,6,21,15,15,898.0,98.0,3.2,24.0,766.0,300.29,198.0
2018,6,21,15,30,887.0,96.0,3.2,24.0,725.0,241.42,148.37
2018,6,21,15,45,875.0,93.0,3.1,23.6,680.5,182.33,103.2
2018,6,21,16,0,863.0,90.0,3.0,23.2,636.0,124.19,68.77
2018,6,21,16,15,847.0,87.0,2.9,22.9,588.0,76.18,59.16
2018,6,21,16,30,831.0,84.0,2.8,22.6,540.0,65.72,50.6
2018,6,21,16,45,807.0,80.5,2.75,22.3,488.5,63.99,49.37
2018,6,21,17,0,783.0,77.0,2.7,22.0,437.0,62.17,48.05
2018,6,21,17,15,751.5,73.5,2.6,21.4,385.5,60.19,46.63
2018,6,21,17,30,720.0,70.0,2.5,20.8,334.0,58.17,45.13
2018,6,21,17,45,675.5,65.0,2.45,20.2,283.0,50.29,38.44
2018,6,21,18,0,631.0,60.0,2.4,19.6,232.0,47.12,35.74
2018,6,21,18,15,563.0,54.0,2.1,18.75,184.0,42.96,32.06
2018,6,21,18,30,495.0,48.0,1.8,17.9,136.0,38.82,28.19
