Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,30,943.0,102.0,2.6,30.4,1010.0,855.6,617.53
2018,7,11,12,45,941.5,101.5,2.65,30.55,1001.5,818.57,593.56
2018,7,11,13,0,940.0,101.0,2.7,30.7,993.0,778.76,567.56
2018,7,11,13,15,937.0,100.5,2.8,30.65,978.0,735.27,537.9
2018,7,11,13,30,934.0,100.0,2.9,30.6,963.0,689.43,505.41
2018,7,11,13,45,929.0,99.5,2.95,30.5,940.5,640.22,469.47
2018,7,11,14,0,924.0,99.0,3.0,30.4,918.0,589.22,431.12
2018,7,11,14,15,917.5,98.0,3.05,30.15,889.0,535.5,389.81
2018,7,11,14,30,911.0,97.0,3.1,29.9,860.0,480.6,346.19
2018,7,11,14,45,902.5,96.0,3.15,29.65,825.0,423.97,299.89
2018,7,11,15,0,894.0,95.0,3.2,29.4,790.0,366.85,251.96
2018,7,11,15,15,883.0,93.5,3.2,29.4,750.0,308.45,202.27
2018,7,11,15,30,872.0,92.0,3.2,29.4,710.0,250.34,153.6
2018,7,11,15,45,857.0,90.0,3.3,28.45,665.0,191.82,108.62
2018,7,11,16,0,842.0,88.0,3.4,27.5,620.0,134.56,72.45
2018,7,11,16,15,822.0,85.5,3.35,26.9,571.5,69.07,52.27
2018,7,11,16,30,802.0,83.0,3.3,26.3,523.0,64.57,48.86
2018,7,11,16,45,777.0,80.0,3.3,25.65,472.5,63.19,48.01
2018,7,11,17,0,752.0,77.0,3.3,25.0,422.0,61.76,47.1
2018,7,11,17,15,718.5,73.0,3.2,24.2,371.0,59.42,45.43
2018,7,11,17,30,685.0,69.0,3.1,23.4,320.0,57.03,43.65
2018,7,11,17,45,638.0,64.5,3.0,22.65,270.0,49.6,37.44
2018,7,11,18,0,591.0,60.0,2.9,21.9,220.0,46.85,35.14
2018,7,11,18,15,523.0,53.5,2.75,21.1,173.0,42.36,31.18
2018,7,11,18,30,455.0,47.0,2.6,20.3,126.0,37.86,27.02
2018,7,11,18,45,353.0,37.5,2.5,19.55,87.0,30.61,20.18
2018,7,11,19,0,251.0,28.0,2.4,18.8,48.0,23.27,10.67
2018,7,11,19,15,140.0,16.0,2.3,18.4,26.0,13.66,0.0
2018,7,11,19,30,29.0,4.0,2.2,18.0,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,2.1,17.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.4,15.05,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.5,15.2,5.0,9.42,0.0
2018,7,12,5,15,105.0,18.5,1.55,15.7,27.0,54.76,0.0
2018,7,12,5,30,185.0,32.0,1.6,16.2,49.0,111.29,73.39
2018,7,12,5,45,279.5,44.0,1.65,16.7,87.0,170.46,129.32
2018,7,12,6,0,374.0,56.0,1.7,17.2,125.0,240.6,189.91
2018,7,12,6,15,440.5,65.0,1.75,17.85,170.5,308.25,247.66
2018,7,12,6,30,507.0,74.0,1.8,18.5,216.0,378.85,306.16
2018,7,12,6,45,555.0,80.0,1.8,19.15,264.5,440.76,355.79
2018,7,12,7,0,603.0,86.0,1.8,19.8,313.0,505.7,405.84
2018,7,12,7,15,623.5,94.5,1.85,20.4,359.0,557.3,444.05
2018,7,12,7,30,644.0,103.0,1.9,21.0,405.0,608.73,480.88
2018,7,12,7,45,585.5,132.5,1.9,21.6,430.5,622.12,487.24
2018,7,12,8,0,527.0,162.0,1.9,22.2,456.0,620.23,482.59
2018,7,12,8,15,490.5,191.5,1.95,22.8,484.0,638.72,492.86
2018,7,12,8,30,454.0,221.0,2.0,23.4,512.0,652.37,499.27
2018,7,12,8,45,450.0,241.0,2.05,23.95,546.5,680.69,516.79
2018,7,12,9,0,446.0,261.0,2.1,24.5,581.0,706.59,532.25
2018,7,12,9,15,417.0,287.5,2.1,24.9,599.5,713.26,533.7
2018,7,12,9,30,388.0,314.0,2.1,25.3,618.0,699.23,521.49
2018,7,12,9,45,363.0,339.5,2.15,25.7,634.0,703.1,521.86
2018,7,12,10,0,338.0,365.0,2.2,26.1,650.0,704.35,520.35
2018,7,12,10,15,266.5,398.5,2.2,26.4,628.0,666.39,490.84
2018,7,12,10,30,195.0,432.0,2.2,26.7,606.0,609.28,448.55
2018,7,12,10,45,252.0,427.0,2.2,27.05,657.0,669.69,490.63
2018,7,12,11,0,309.0,422.0,2.2,27.4,708.0,711.09,518.5
2018,7,12,11,15,350.0,415.5,2.25,27.7,744.5,733.29,533.32
2018,7,12,11,30,391.0,409.0,2.3,28.0,781.0,752.6,546.23
2018,7,12,11,45,378.5,419.0,2.35,28.3,781.0,735.96,533.79
2018,7,12,12,0,366.0,429.0,2.4,28.6,781.0,717.73,520.56
2018,7,12,12,15,413.0,395.5,2.45,28.7,793.0,716.91,521.09
2018,7,12,12,30,460.0,362.0,2.5,28.8,805.0,705.23,514.13
2018,7,12,12,45,599.0,281.0,2.55,28.95,852.5,718.88,526.03
2018,7,12,13,0,738.0,200.0,2.6,29.1,900.0,719.71,528.42
2018,7,12,13,15,750.0,189.0,2.6,28.85,890.5,683.94,503.47
2018,7,12,13,30,762.0,178.0,2.6,28.6,881.0,645.26,476.06
2018,7,12,13,45,775.5,164.5,2.6,28.4,865.5,602.61,444.99
2018,7,12,14,0,789.0,151.0,2.6,28.2,850.0,557.02,410.79
2018,7,12,14,15,773.5,154.0,2.55,27.95,820.5,507.01,372.09
2018,7,12,14,30,758.0,157.0,2.5,27.7,791.0,457.02,332.35
2018,7,12,14,45,748.5,153.5,2.45,27.45,757.5,404.79,289.88
2018,7,12,15,0,739.0,150.0,2.4,27.2,724.0,352.57,246.44
2018,7,12,15,15,637.5,181.5,2.4,27.2,658.5,295.25,201.44
2018,7,12,15,30,536.0,213.0,2.4,27.2,593.0,253.91,170.43
2018,7,12,15,45,563.5,188.5,2.35,26.75,565.0,203.08,130.03
2018,7,12,16,0,591.0,164.0,2.3,26.3,537.0,149.64,92.9
2018,7,12,16,15,638.0,136.0,2.3,25.9,510.0,91.46,71.08
2018,7,12,16,30,685.0,108.0,2.3,25.5,483.0,73.13,56.18
2018,7,12,16,45,660.5,102.0,2.3,25.05,435.5,70.69,54.44
2018,7,12,17,0,636.0,96.0,2.3,24.6,388.0,68.06,52.52
2018,7,12,17,15,601.5,90.5,2.3,24.05,340.0,65.5,50.64
2018,7,12,17,30,567.0,85.0,2.3,23.5,292.0,62.84,48.61
2018,7,12,17,45,514.5,79.0,2.35,22.9,244.5,59.54,45.96
2018,7,12,18,0,462.0,73.0,2.4,22.3,197.0,56.2,43.15
2018,7,12,18,15,343.5,65.0,2.3,21.75,146.5,48.77,36.62
2018,7,12,18,30,225.0,57.0,2.2,21.2,96.0,42.83,31.15
2018,7,12,18,45,151.0,42.0,2.15,20.65,64.5,32.59,21.71
2018,7,12,19,0,77.0,27.0,2.1,20.1,33.0,21.15,8.88
2018,7,12,19,15,43.5,15.0,2.0,19.8,18.0,12.8,0.0
2018,7,12,19,30,10.0,3.0,1.9,19.5,3.0,0.0,0.0
2018,7,12,19,45,5.0,1.5,1.85,19.25,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,4,45,3.5,2.0,1.8,16.35,2.0,0.0,0.0
2018,7,13,5,0,7.0,4.0,1.8,16.4,4.0,4.85,0.0
2018,7,13,5,15,50.5,18.0,1.75,16.8,22.0,28.56,0.0
2018,7,13,5,30,94.0,32.0,1.7,17.2,40.0,74.96,47.55
2018,7,13,5,45,180.0,46.0,1.7,17.55,74.5,135.47,102.19
2018,7,13,6,0,266.0,60.0,1.7,17.9,109.0,198.61,156.38
2018,7,13,6,15,199.0,77.0,1.7,18.35,120.0,188.9,151.4
2018,7,13,6,30,132.0,94.0,1.7,18.8,131.0,171.1,137.91
2018,7,13,6,45,142.0,108.5,1.7,19.25,155.5,197.83,160.32
2018,7,13,7,0,152.0,123.0,1.7,19.7,180.0,225.26,182.55
2018,7,13,7,15,265.5,141.5,1.75,20.2,258.5,341.71,276.14
2018,7,13,7,30,379.0,160.0,1.8,20.7,337.0,470.94,375.42
2018,7,13,7,45,349.5,187.5,1.8,21.25,365.0,476.83,377.01
2018,7,13,8,0,320.0,215.0,1.8,21.8,393.0,494.82,387.84
2018,7,13,8,15,286.0,225.0,1.85,22.3,394.5,486.35,379.3
2018,7,13,8,30,252.0,235.0,1.9,22.8,396.0,474.66,368.49
2018,7,13,8,45,312.0,243.0,1.95,23.3,456.5,541.67,417.43
2018,7,13,9,0,372.0,251.0,2.0,23.8,517.0,629.29,478.92
2018,7,13,9,15,490.5,232.5,2.05,24.25,604.0,725.89,546.84
2018,7,13,9,30,609.0,214.0,2.1,24.7,691.0,831.75,618.59
2018,7,13,9,45,645.5,206.0,2.1,25.15,731.5,863.02,636.92
2018,7,13,10,0,682.0,198.0,2.1,25.6,772.0,891.67,653.42
2018,7,13,10,15,702.0,196.0,2.15,26.0,804.0,907.7,662.18
2018,7,13,10,30,722.0,194.0,2.2,26.4,836.0,920.53,669.02
2018,7,13,10,45,767.0,172.5,2.2,26.8,869.5,926.72,671.17
2018,7,13,11,0,812.0,151.0,2.2,27.2,903.0,937.51,676.44
2018,7,13,11,15,816.5,151.0,2.25,27.55,917.0,927.17,668.77
2018,7,13,11,30,821.0,151.0,2.3,27.9,931.0,900.28,650.66
2018,7,13,11,45,816.5,155.0,2.35,28.25,935.5,891.72,644.63
2018,7,13,12,0,812.0,159.0,2.4,28.6,940.0,867.02,627.98
2018,7,13,12,15,818.5,154.5,2.5,28.8,941.5,841.04,611.34
2018,7,13,12,30,825.0,150.0,2.6,29.0,943.0,802.34,586.13
2018,7,13,12,45,839.0,139.0,2.65,29.15,940.0,772.46,566.51
2018,7,13,13,0,853.0,128.0,2.7,29.3,937.0,739.14,543.81
2018,7,13,13,15,850.5,127.0,2.75,29.35,922.5,698.87,515.18
2018,7,13,13,30,848.0,126.0,2.8,29.4,908.0,656.46,484.4
2018,7,13,13,45,844.0,124.5,2.8,29.4,887.0,610.78,450.43
2018,7,13,14,0,840.0,123.0,2.8,29.4,866.0,563.44,414.32
2018,7,13,14,15,833.5,121.5,2.8,29.3,838.5,513.37,375.35
2018,7,13,14,30,827.0,120.0,2.8,29.2,811.0,462.28,334.43
2018,7,13,14,45,818.5,117.5,2.8,29.1,777.5,408.89,290.64
2018,7,13,15,0,810.0,115.0,2.8,29.0,744.0,355.15,245.54
2018,7,13,15,15,797.5,112.5,2.8,29.0,705.0,294.47,194.81
2018,7,13,15,30,785.0,110.0,2.8,29.0,666.0,239.2,148.76
2018,7,13,15,45,770.5,107.0,2.8,28.55,623.5,184.18,106.18
2018,7,13,16,0,756.0,104.0,2.8,28.1,581.0,130.56,71.79
2018,7,13,16,15,737.5,100.0,2.8,27.75,535.0,77.76,59.27
2018,7,13,16,30,719.0,96.0,2.8,27.4,489.0,72.34,55.1
2018,7,13,16,45,693.5,92.0,2.75,27.0,441.5,64.59,48.9
2018,7,13,17,0,668.0,88.0,2.7,26.6,394.0,63.02,47.85
2018,7,13,17,15,634.0,83.5,2.7,26.0,345.5,60.93,46.35
2018,7,13,17,30,600.0,79.0,2.7,25.4,297.0,58.77,44.76
2018,7,13,17,45,553.5,72.0,2.7,24.75,249.0,54.53,41.32
2018,7,13,18,0,507.0,65.0,2.7,24.1,201.0,50.17,37.65
2018,7,13,18,15,440.5,57.5,2.65,23.4,157.5,45.15,33.25
2018,7,13,18,30,374.0,50.0,2.6,22.7,114.0,40.08,28.59
2018,7,13,18,45,280.5,38.5,2.6,21.95,78.0,29.76,19.19
2018,7,13,19,0,187.0,27.0,2.6,21.2,42.0,20.98,8.43
2018,7,13,19,15,102.5,15.5,2.55,20.7,23.0,13.23,0.0
2018,7,13,19,30,18.0,4.0,2.5,20.2,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.5,19.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.05,15.65,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.1,15.7,5.0,4.27,0.0
2018,7,14,5,15,127.0,17.0,2.15,16.1,27.0,47.68,0.0
2018,7,14,5,30,227.0,29.0,2.2,16.5,49.0,121.17,77.48
2018,7,14,5,45,320.0,39.0,2.2,16.9,86.5,182.92,138.38
2018,7,14,6,0,413.0,49.0,2.2,17.3,124.0,253.71,200.22
2018,7,14,6,15,371.0,55.0,2.2,17.8,138.0,263.76,212.65
2018,7,14,6,30,329.0,61.0,2.2,18.3,152.0,261.08,212.99
2018,7,14,6,45,186.0,74.5,2.15,18.75,128.0,195.66,159.69
2018,7,14,7,0,43.0,88.0,2.1,19.2,104.0,107.52,85.1
2018,7,14,7,15,188.5,104.5,2.15,19.8,190.5,247.15,201.68
2018,7,14,7,30,334.0,121.0,2.2,20.4,277.0,395.27,319.58
2018,7,14,7,45,269.5,156.5,2.2,21.0,291.5,381.2,305.32
2018,7,14,8,0,205.0,192.0,2.2,21.6,306.0,377.33,299.19
2018,7,14,8,15,206.0,217.5,2.2,22.2,340.5,411.59,323.54
2018,7,14,8,30,207.0,243.0,2.2,22.8,375.0,427.57,333.79
2018,7,14,8,45,391.0,212.0,2.25,23.35,483.5,598.68,462.08
2018,7,14,9,0,575.0,181.0,2.3,23.9,592.0,750.28,569.92
2018,7,14,9,15,707.0,143.0,2.35,24.4,676.5,835.71,625.65
2018,7,14,9,30,839.0,105.0,2.4,24.9,761.0,917.53,677.57
2018,7,14,9,45,841.0,109.5,2.5,25.35,792.0,931.12,684.24
2018,7,14,10,0,843.0,114.0,2.6,25.8,823.0,941.11,689.25
2018,7,14,10,15,813.0,137.5,2.65,26.1,840.0,948.21,692.46
2018,7,14,10,30,783.0,161.0,2.7,26.4,857.0,939.27,685.33
2018,7,14,10,45,818.0,145.0,2.8,26.75,887.5,935.82,682.31
2018,7,14,11,0,853.0,129.0,2.9,27.1,918.0,943.36,686.52
2018,7,14,11,15,774.5,178.5,2.95,27.15,903.5,915.23,667.78
2018,7,14,11,30,696.0,228.0,3.0,27.2,889.0,880.31,644.59
2018,7,14,11,45,729.5,213.5,3.1,27.25,911.0,876.46,642.78
2018,7,14,12,0,763.0,199.0,3.2,27.3,933.0,861.02,632.85
2018,7,14,12,15,826.5,155.5,3.25,27.2,950.0,838.47,618.31
2018,7,14,12,30,890.0,112.0,3.3,27.1,967.0,824.48,609.6
2018,7,14,12,45,887.5,112.5,3.35,26.95,959.5,789.22,586.45
2018,7,14,13,0,885.0,113.0,3.4,26.8,952.0,751.39,561.44
2018,7,14,13,15,882.5,112.5,3.45,26.65,937.5,710.34,532.06
2018,7,14,13,30,880.0,112.0,3.5,26.5,923.0,667.03,500.33
2018,7,14,13,45,875.5,111.0,3.5,26.35,901.5,620.04,464.95
2018,7,14,14,0,871.0,110.0,3.5,26.2,880.0,571.34,427.31
2018,7,14,14,15,864.5,108.5,3.5,25.95,852.0,519.76,386.56
2018,7,14,14,30,858.0,107.0,3.5,25.7,824.0,467.09,343.71
2018,7,14,14,45,849.5,105.0,3.5,25.4,790.0,412.42,298.13
2018,7,14,15,0,841.0,103.0,3.5,25.1,756.0,357.36,251.09
2018,7,14,15,15,829.5,101.0,3.5,25.1,717.0,301.31,202.56
2018,7,14,15,30,818.0,99.0,3.5,25.1,678.0,245.67,155.11
2018,7,14,15,45,804.0,96.5,3.5,24.2,635.0,182.17,105.2
2018,7,14,16,0,790.0,94.0,3.5,23.3,592.0,126.94,69.13
2018,7,14,16,15,772.5,91.0,3.45,22.65,546.0,72.78,56.37
2018,7,14,16,30,755.0,88.0,3.4,22.0,500.0,67.34,52.12
2018,7,14,16,45,730.5,84.5,3.35,21.35,451.5,65.8,51.13
2018,7,14,17,0,706.0,81.0,3.3,20.7,403.0,64.19,50.07
2018,7,14,17,15,674.0,76.0,3.25,20.2,353.5,56.17,43.38
2018,7,14,17,30,642.0,71.0,3.2,19.7,304.0,53.4,41.18
2018,7,14,17,45,597.5,65.5,3.15,19.2,256.0,50.04,38.39
2018,7,14,18,0,553.0,60.0,3.1,18.7,208.0,46.62,35.42
2018,7,14,18,15,488.0,53.0,3.0,18.35,163.0,41.81,31.06
2018,7,14,18,30,423.0,46.0,2.9,18.0,118.0,36.94,26.47
2018,7,14,18,45,326.0,36.0,2.85,17.7,81.0,29.3,19.16
2018,7,14,19,0,229.0,26.0,2.8,17.4,44.0,21.51,8.68
2018,7,14,19,15,126.0,14.5,2.8,17.2,23.5,12.38,0.0
2018,7,14,19,30,23.0,3.0,2.8,17.0,3.0,0.0,0.0
2018,7,14,19,45,11.5,1.5,2.8,16.75,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.95,13.95,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.0,14.1,5.0,4.27,0.0
2018,7,15,5,15,169.0,16.5,2.05,14.55,29.0,58.21,0.0
2018,7,15,5,30,297.0,28.0,2.1,15.0,53.0,143.39,90.8
2018,7,15,5,45,379.0,36.0,2.2,15.4,90.0,202.21,153.5
2018,7,15,6,0,461.0,44.0,2.3,15.8,127.0,269.2,213.4
2018,7,15,6,15,271.0,57.5,2.3,16.3,110.0,212.13,171.84
2018,7,15,6,30,81.0,71.0,2.3,16.8,93.0,117.4,94.21
2018,7,15,6,45,46.5,98.0,2.3,17.3,111.0,119.79,96.06
2018,7,15,7,0,12.0,125.0,2.3,17.8,129.0,118.49,94.04
2018,7,15,7,15,112.0,148.0,2.3,18.4,199.0,231.18,187.94
2018,7,15,7,30,212.0,171.0,2.3,19.0,269.0,346.62,280.52
2018,7,15,7,45,511.5,125.5,2.3,19.6,399.0,559.02,447.43
2018,7,15,8,0,811.0,80.0,2.3,20.2,529.0,762.96,594.42
2018,7,15,8,15,837.5,79.5,2.3,20.8,579.0,802.91,617.59
2018,7,15,8,30,864.0,79.0,2.3,21.4,629.0,848.91,645.89
2018,7,15,8,45,878.5,80.5,2.3,22.0,674.0,884.78,666.7
2018,7,15,9,0,893.0,82.0,2.3,22.6,719.0,917.95,685.49
2018,7,15,9,15,898.5,86.5,2.35,23.1,758.0,943.15,699.54
2018,7,15,9,30,904.0,91.0,2.4,23.6,797.0,964.79,711.27
2018,7,15,9,45,906.5,95.5,2.45,24.05,830.0,979.87,718.89
2018,7,15,10,0,909.0,100.0,2.5,24.5,863.0,991.1,724.15
2018,7,15,10,15,916.0,101.0,2.55,24.9,892.0,999.17,727.61
2018,7,15,10,30,923.0,102.0,2.6,25.3,921.0,1003.42,728.75
2018,7,15,10,45,929.0,102.0,2.65,25.7,943.5,1001.8,726.26
2018,7,15,11,0,935.0,102.0,2.7,26.1,966.0,996.3,721.43
2018,7,15,11,15,938.0,102.0,2.8,26.25,980.5,984.08,713.56
2018,7,15,11,30,941.0,102.0,2.9,26.4,995.0,968.08,703.33
2018,7,15,11,45,943.5,101.5,3.0,26.5,1002.5,947.44,690.25
2018,7,15,12,0,946.0,101.0,3.1,26.6,1010.0,923.22,674.81
2018,7,15,12,15,944.5,102.5,3.15,26.55,1009.5,893.95,656.04
2018,7,15,12,30,943.0,104.0,3.2,26.5,1009.0,861.52,635.09
2018,7,15,12,45,939.0,105.0,3.3,26.45,1000.0,823.73,610.65
2018,7,15,13,0,935.0,106.0,3.4,26.4,991.0,783.29,584.14
2018,7,15,13,15,932.5,105.0,3.45,26.2,976.0,739.77,553.69
2018,7,15,13,30,930.0,104.0,3.5,26.0,961.0,693.86,520.35
2018,7,15,13,45,925.5,102.5,3.55,25.8,938.0,644.14,483.32
2018,7,15,14,0,921.0,101.0,3.6,25.6,915.0,592.6,443.8
2018,7,15,14,15,914.5,100.0,3.6,25.35,886.0,538.83,401.31
2018,7,15,14,30,908.0,99.0,3.6,25.1,857.0,483.87,356.53
2018,7,15,14,45,900.5,97.0,3.65,24.8,822.0,426.81,308.91
2018,7,15,15,0,893.0,95.0,3.7,24.5,787.0,369.17,259.54
2018,7,15,15,15,882.0,93.5,3.7,24.5,747.0,310.59,208.56
2018,7,15,15,30,871.0,92.0,3.7,24.5,707.0,252.29,158.59
2018,7,15,15,45,857.5,89.5,3.6,23.8,662.5,193.46,111.98
2018,7,15,16,0,844.0,87.0,3.5,23.1,618.0,135.71,74.24
2018,7,15,16,15,827.0,84.0,3.45,22.55,570.5,78.84,61.51
2018,7,15,16,30,810.0,81.0,3.4,22.0,523.0,63.41,48.77
2018,7,15,16,45,787.0,77.5,3.3,21.5,472.5,61.64,47.55
2018,7,15,17,0,764.0,74.0,3.2,21.0,422.0,59.79,46.22
2018,7,15,17,15,732.0,70.5,3.15,20.5,371.0,57.75,44.71
2018,7,15,17,30,700.0,67.0,3.1,20.0,320.0,55.68,43.12
2018,7,15,17,45,655.5,61.5,3.0,19.5,269.5,51.83,39.91
2018,7,15,18,0,611.0,56.0,2.9,19.0,219.0,43.99,33.07
2018,7,15,18,15,544.0,50.0,2.8,18.6,172.0,39.77,29.24
2018,7,15,18,30,477.0,44.0,2.7,18.2,125.0,35.56,25.23
2018,7,15,18,45,373.0,35.5,2.6,17.75,86.0,29.06,18.93
2018,7,15,19,0,269.0,27.0,2.5,17.3,47.0,22.56,8.98
2018,7,15,19,15,144.0,14.5,2.45,17.05,24.5,12.38,0.0
2018,7,15,19,30,19.0,2.0,2.4,16.8,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,2.4,16.55,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.1,13.9,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.2,14.1,5.0,4.27,0.0
2018,7,16,5,15,174.5,16.5,2.25,14.6,29.0,59.63,0.0
2018,7,16,5,30,307.0,28.0,2.3,15.1,53.0,146.0,90.44
2018,7,16,5,45,409.0,36.0,2.35,15.6,93.5,213.64,161.82
2018,7,16,6,0,511.0,44.0,2.4,16.1,134.0,291.05,230.16
2018,7,16,6,15,340.5,48.0,2.35,16.6,116.5,240.96,195.13
2018,7,16,6,30,170.0,52.0,2.3,17.1,99.0,164.05,133.64
2018,7,16,6,45,90.0,82.0,2.25,17.6,107.5,137.72,111.51
2018,7,16,7,0,10.0,112.0,2.2,18.1,116.0,104.23,82.06
2018,7,16,7,15,167.0,135.0,2.15,18.8,212.0,254.58,207.8
2018,7,16,7,30,324.0,158.0,2.1,19.5,308.0,413.87,334.3
2018,7,16,7,45,580.5,116.5,2.05,20.2,422.5,602.58,478.5
2018,7,16,8,0,837.0,75.0,2.0,20.9,537.0,771.16,596.21
2018,7,16,8,15,854.5,77.0,2.05,21.6,585.0,814.85,622.01
2018,7,16,8,30,872.0,79.0,2.1,22.3,633.0,856.53,647.11
2018,7,16,8,45,885.5,81.0,2.1,23.05,678.0,892.34,667.25
2018,7,16,9,0,899.0,83.0,2.1,23.8,723.0,925.37,685.27
2018,7,16,9,15,907.0,85.5,2.15,24.35,762.5,950.8,699.16
2018,7,16,9,30,915.0,88.0,2.2,24.9,802.0,972.8,710.84
2018,7,16,9,45,920.0,90.5,2.25,25.5,835.5,988.33,718.23
2018,7,16,10,0,925.0,93.0,2.3,26.1,869.0,1000.09,723.32
2018,7,16,10,15,930.5,94.5,2.4,26.55,897.5,1007.42,726.65
2018,7,16,10,30,936.0,96.0,2.5,27.0,926.0,1010.86,727.62
2018,7,16,10,45,940.5,97.0,2.55,27.45,948.0,1008.87,724.78
2018,7,16,11,0,945.0,98.0,2.6,27.9,970.0,1002.93,719.59
2018,7,16,11,15,947.5,98.5,2.65,28.15,984.5,990.68,711.09
2018,7,16,11,30,950.0,99.0,2.7,28.4,999.0,974.6,700.27
2018,7,16,11,45,951.5,99.0,2.75,28.65,1006.5,953.39,686.25
2018,7,16,12,0,953.0,99.0,2.8,28.9,1014.0,928.6,669.98
2018,7,16,12,15,950.5,101.0,2.9,29.0,1013.0,898.76,651.16
2018,7,16,12,30,948.0,103.0,3.0,29.1,1012.0,865.77,630.16
2018,7,16,12,45,943.5,105.0,3.05,29.2,1003.5,828.25,605.68
2018,7,16,13,0,939.0,107.0,3.1,29.3,995.0,788.07,579.24
2018,7,16,13,15,937.0,105.5,3.1,29.25,980.0,744.27,548.64
2018,7,16,13,30,935.0,104.0,3.1,29.2,965.0,698.03,515.22
2018,7,16,13,45,931.0,103.5,3.15,29.2,943.0,649.12,479.09
2018,7,16,14,0,927.0,103.0,3.2,29.2,921.0,598.3,440.49
2018,7,16,14,15,920.5,102.0,3.2,29.0,892.0,544.14,398.47
2018,7,16,14,30,914.0,101.0,3.2,28.8,863.0,488.77,354.18
2018,7,16,14,45,906.0,99.0,3.25,28.65,828.0,431.09,306.82
2018,7,16,15,0,898.0,97.0,3.3,28.5,793.0,372.88,257.78
2018,7,16,15,15,887.0,95.5,3.3,28.5,752.5,313.9,207.41
2018,7,16,15,30,876.0,94.0,3.3,28.5,712.0,255.2,157.98
2018,7,16,15,45,862.0,91.5,3.25,27.85,667.0,195.89,111.78
2018,7,16,16,0,848.0,89.0,3.2,27.2,622.0,137.7,74.32
2018,7,16,16,15,830.0,86.0,3.15,26.75,573.5,71.34,54.2
2018,7,16,16,30,812.0,83.0,3.1,26.3,525.0,64.84,49.1
2018,7,16,16,45,788.0,80.0,3.05,25.85,474.5,63.46,48.21
2018,7,16,17,0,764.0,77.0,3.0,25.4,424.0,62.03,47.27
2018,7,16,17,15,731.5,72.5,2.9,24.7,372.0,59.31,45.24
2018,7,16,17,30,699.0,68.0,2.8,24.0,320.0,56.5,43.09
2018,7,16,17,45,653.5,63.0,2.7,23.3,269.5,48.74,36.59
2018,7,16,18,0,608.0,58.0,2.6,22.6,219.0,45.55,33.9
2018,7,16,18,15,540.0,51.5,2.5,21.75,171.5,40.99,29.88
2018,7,16,18,30,472.0,45.0,2.4,20.9,124.0,36.41,25.64
2018,7,16,18,45,366.0,36.0,2.3,20.05,85.0,29.52,19.06
2018,7,16,19,0,260.0,27.0,2.2,19.2,46.0,22.59,8.43
2018,7,16,19,15,138.5,14.5,2.2,18.7,24.0,12.38,0.0
2018,7,16,19,30,17.0,2.0,2.2,18.2,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.0,2.15,17.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.6,14.25,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.7,14.5,5.0,0.0,0.0
2018,7,17,5,15,170.0,17.0,1.8,15.05,28.5,58.87,0.0
2018,7,17,5,30,300.0,28.0,1.9,15.6,52.0,143.15,86.13
2018,7,17,5,45,401.5,36.0,1.95,16.1,92.0,210.91,159.0
2018,7,17,6,0,503.0,44.0,2.0,16.6,132.0,287.74,226.66
2018,7,17,6,15,335.5,51.5,2.05,17.2,118.5,242.9,195.95
2018,7,17,6,30,168.0,59.0,2.1,17.8,105.0,160.01,129.86
2018,7,17,6,45,86.0,84.5,2.1,18.4,108.0,138.28,111.54
2018,7,17,7,0,4.0,110.0,2.1,19.0,111.0,98.5,76.88
2018,7,17,7,15,39.5,143.5,2.1,19.6,161.5,164.47,131.47
2018,7,17,7,30,75.0,177.0,2.1,20.2,212.0,226.17,181.12
2018,7,17,7,45,241.5,177.0,2.1,20.8,307.0,383.66,307.29
2018,7,17,8,0,408.0,177.0,2.1,21.4,402.0,543.2,428.42
2018,7,17,8,15,636.5,130.0,2.15,22.1,516.5,705.55,546.85
2018,7,17,8,30,865.0,83.0,2.2,22.8,631.0,855.82,647.38
2018,7,17,8,45,879.0,84.5,2.2,23.45,676.0,891.33,666.54
2018,7,17,9,0,893.0,86.0,2.2,24.1,721.0,924.11,684.7
2018,7,17,9,15,900.0,90.0,2.25,24.65,760.5,950.17,699.01
2018,7,17,9,30,907.0,94.0,2.3,25.2,800.0,972.72,711.05
2018,7,17,9,45,911.0,97.5,2.3,25.7,833.5,988.21,718.17
2018,7,17,10,0,915.0,101.0,2.3,26.2,867.0,999.9,722.96
2018,7,17,10,15,921.5,102.0,2.35,26.65,896.0,1007.55,725.96
2018,7,17,10,30,928.0,103.0,2.4,27.1,925.0,1011.34,726.66
2018,7,17,10,45,933.0,103.5,2.45,27.5,947.0,1009.27,723.92
2018,7,17,11,0,938.0,104.0,2.5,27.9,969.0,1003.28,718.87
2018,7,17,11,15,941.0,104.0,2.5,28.2,983.5,991.01,709.78
2018,7,17,11,30,944.0,104.0,2.5,28.5,998.0,974.93,698.43
2018,7,17,11,45,945.5,104.5,2.55,28.8,1005.5,954.22,684.7
2018,7,17,12,0,947.0,105.0,2.6,29.1,1013.0,929.92,668.72
2018,7,17,12,15,943.0,107.5,2.65,29.2,1011.5,899.29,649.17
2018,7,17,12,30,939.0,110.0,2.7,29.3,1010.0,865.61,627.58
2018,7,17,12,45,933.0,112.5,2.75,29.45,1000.5,827.51,602.8
2018,7,17,13,0,927.0,115.0,2.8,29.6,991.0,786.88,576.15
2018,7,17,13,15,923.5,115.0,2.8,29.65,976.0,743.63,545.69
2018,7,17,13,30,920.0,115.0,2.8,29.7,961.0,698.06,512.75
2018,7,17,13,45,915.5,113.5,2.85,29.75,938.5,648.6,476.47
2018,7,17,14,0,911.0,112.0,2.9,29.8,916.0,597.32,437.82
2018,7,17,14,15,904.5,110.5,2.9,29.7,886.5,543.45,396.2
2018,7,17,14,30,898.0,109.0,2.9,29.6,857.0,488.41,352.38
2018,7,17,14,45,889.0,107.5,2.95,29.45,822.0,431.45,305.97
2018,7,17,15,0,880.0,106.0,3.0,29.3,787.0,374.07,257.99
2018,7,17,15,15,868.5,104.0,3.0,29.3,746.5,315.47,208.34
2018,7,17,15,30,857.0,102.0,3.0,29.3,706.0,257.23,159.64
2018,7,17,15,45,842.0,99.5,3.0,28.65,661.0,198.71,114.36
2018,7,17,16,0,827.0,97.0,3.0,28.0,616.0,133.19,71.16
2018,7,17,16,15,807.5,94.0,3.0,27.5,567.5,76.46,58.28
2018,7,17,16,30,788.0,91.0,3.0,27.0,519.0,70.05,53.3
2018,7,17,16,45,762.0,87.0,2.95,26.5,468.0,68.16,52.03
2018,7,17,17,0,736.0,83.0,2.9,26.0,417.0,66.19,50.66
2018,7,17,17,15,701.0,79.0,2.85,25.2,365.5,58.67,44.61
2018,7,17,17,30,666.0,75.0,2.8,24.4,314.0,56.65,43.16
2018,7,17,17,45,617.0,69.0,2.7,23.6,263.5,52.96,40.18
2018,7,17,18,0,568.0,63.0,2.6,22.8,213.0,49.2,37.02
2018,7,17,18,15,496.5,55.5,2.55,21.9,166.0,44.02,32.46
2018,7,17,18,30,425.0,48.0,2.5,21.0,119.0,38.79,27.64
2018,7,17,18,45,318.0,38.0,2.4,20.15,81.0,31.18,20.38
2018,7,17,19,0,211.0,28.0,2.3,19.3,43.0,21.81,7.4
2018,7,17,19,15,111.5,15.0,2.3,18.8,22.5,12.8,0.0
2018,7,17,19,30,12.0,2.0,2.3,18.3,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.25,17.8,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.65,14.65,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.8,14.9,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.5,1.85,15.35,25.5,46.83,0.0
2018,7,18,5,30,228.0,29.0,1.9,15.8,47.0,120.38,69.89
2018,7,18,5,45,330.0,39.5,2.0,16.3,86.0,187.36,141.04
2018,7,18,6,0,432.0,50.0,2.1,16.8,125.0,263.41,207.62
2018,7,18,6,15,325.0,69.0,2.05,17.35,136.0,253.18,203.98
2018,7,18,6,30,218.0,88.0,2.0,17.9,147.0,221.99,180.53
2018,7,18,6,45,215.0,112.5,2.0,18.45,181.0,258.33,210.69
2018,7,18,7,0,212.0,137.0,2.0,19.0,215.0,293.49,238.57
2018,7,18,7,15,422.5,121.5,1.95,19.55,306.0,443.98,358.96
2018,7,18,7,30,633.0,106.0,1.9,20.1,397.0,606.67,482.15
2018,7,18,7,45,708.0,99.0,1.9,20.7,459.5,681.56,533.86
2018,7,18,8,0,783.0,92.0,1.9,21.3,522.0,756.39,583.51
2018,7,18,8,15,802.5,95.0,1.9,21.85,570.0,801.72,611.32
2018,7,18,8,30,822.0,98.0,1.9,22.4,618.0,845.23,637.57
2018,7,18,8,45,837.5,99.5,1.9,23.0,662.0,871.92,651.93
2018,7,18,9,0,853.0,101.0,1.9,23.6,706.0,905.03,670.57
2018,7,18,9,15,861.5,104.5,1.95,24.25,745.0,930.98,684.62
2018,7,18,9,30,870.0,108.0,2.0,24.9,784.0,953.64,696.53
2018,7,18,9,45,875.0,111.5,2.05,25.5,817.5,969.47,704.18
2018,7,18,10,0,880.0,115.0,2.1,26.1,851.0,981.65,709.61
2018,7,18,10,15,880.5,120.0,2.15,26.6,877.5,987.23,711.21
2018,7,18,10,30,881.0,125.0,2.2,27.1,904.0,988.94,710.52
2018,7,18,10,45,850.0,148.0,2.25,27.6,915.0,973.41,699.01
2018,7,18,11,0,819.0,171.0,2.3,28.1,926.0,968.91,694.82
2018,7,18,11,15,841.5,160.5,2.4,28.35,946.5,965.12,692.24
2018,7,18,11,30,864.0,150.0,2.5,28.6,967.0,944.18,678.73
2018,7,18,11,45,761.0,219.0,2.6,28.9,942.5,914.18,659.33
2018,7,18,12,0,658.0,288.0,2.7,29.2,918.0,860.75,621.8
2018,7,18,12,15,738.5,235.5,2.75,29.25,942.5,857.56,621.89
2018,7,18,12,30,819.0,183.0,2.8,29.3,967.0,841.13,612.45
2018,7,18,12,45,819.5,178.5,2.9,29.4,957.5,804.07,587.75
2018,7,18,13,0,820.0,174.0,3.0,29.5,948.0,764.52,560.7
2018,7,18,13,15,829.0,164.5,3.0,29.45,936.5,724.38,532.63
2018,7,18,13,30,838.0,155.0,3.0,29.4,925.0,681.35,501.84
2018,7,18,13,45,852.0,144.5,3.0,29.4,911.0,634.87,467.77
2018,7,18,14,0,866.0,134.0,3.0,29.4,897.0,589.96,433.6
2018,7,18,14,15,873.0,124.5,2.95,29.25,872.0,539.0,394.02
2018,7,18,14,30,880.0,115.0,2.9,29.1,847.0,485.57,351.3
2018,7,18,14,45,854.0,120.5,2.9,29.0,806.5,427.93,304.49
2018,7,18,15,0,828.0,126.0,2.9,28.9,766.0,367.54,254.77
2018,7,18,15,15,833.0,116.0,2.9,28.9,731.0,309.28,205.19
2018,7,18,15,30,838.0,106.0,2.9,28.9,696.0,256.4,160.02
2018,7,18,15,45,822.0,104.0,2.95,28.35,651.5,191.7,109.91
2018,7,18,16,0,806.0,102.0,3.0,27.8,607.0,135.16,73.44
2018,7,18,16,15,786.0,98.5,3.05,27.25,558.5,79.25,60.66
2018,7,18,16,30,766.0,95.0,3.1,26.7,510.0,72.56,55.47
2018,7,18,16,45,739.0,91.5,3.15,26.1,460.0,71.16,54.64
2018,7,18,17,0,712.0,88.0,3.2,25.5,410.0,63.78,48.73
2018,7,18,17,15,676.0,83.5,3.2,24.6,359.0,61.6,47.23
2018,7,18,17,30,640.0,79.0,3.2,23.7,308.0,59.37,45.62
2018,7,18,17,45,590.0,73.0,3.2,22.75,258.0,55.83,42.8
2018,7,18,18,0,540.0,67.0,3.2,21.8,208.0,52.23,39.79
2018,7,18,18,15,467.0,58.5,3.1,20.9,161.5,46.37,34.62
2018,7,18,18,30,394.0,50.0,3.0,20.0,115.0,40.43,29.14
2018,7,18,18,45,288.0,38.5,2.9,19.1,77.5,29.82,19.29
2018,7,18,19,0,182.0,27.0,2.8,18.2,40.0,20.99,6.34
2018,7,18,19,15,95.5,14.5,2.7,17.8,21.0,12.38,0.0
2018,7,18,19,30,9.0,2.0,2.6,17.4,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,2.45,17.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.7,14.55,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,67.0,15.0,2.9,15.2,20.0,30.29,0.0
2018,7,19,5,30,127.0,28.0,2.9,15.7,38.0,86.49,47.59
2018,7,19,5,45,204.5,44.0,2.95,16.15,73.0,143.91,108.2
2018,7,19,6,0,282.0,60.0,3.0,16.6,108.0,207.0,163.74
2018,7,19,6,15,340.0,74.5,2.85,17.15,152.0,267.21,216.08
2018,7,19,6,30,398.0,89.0,2.7,17.7,196.0,333.12,271.69
2018,7,19,6,45,438.5,102.0,2.55,18.25,242.5,392.11,319.9
2018,7,19,7,0,479.0,115.0,2.4,18.8,289.0,454.02,368.51
2018,7,19,7,15,516.0,125.0,2.3,19.5,338.5,512.61,412.63
2018,7,19,7,30,553.0,135.0,2.2,20.2,388.0,572.9,456.33
2018,7,19,7,45,572.5,144.0,2.1,20.85,432.5,627.18,493.69
2018,7,19,8,0,592.0,153.0,2.0,21.5,477.0,674.24,524.72
2018,7,19,8,15,594.5,165.0,1.9,22.25,515.5,709.07,545.6
2018,7,19,8,30,597.0,177.0,1.8,23.0,554.0,741.57,564.27
2018,7,19,8,45,577.5,196.5,1.75,23.8,582.5,759.37,572.13
2018,7,19,9,0,558.0,216.0,1.7,24.6,611.0,766.73,573.03
2018,7,19,9,15,628.0,200.5,1.7,25.4,669.0,833.16,615.84
2018,7,19,9,30,698.0,185.0,1.7,26.2,727.0,891.37,650.36
2018,7,19,9,45,761.0,163.0,1.7,27.0,778.0,926.61,669.24
2018,7,19,10,0,824.0,141.0,1.7,27.8,829.0,967.82,691.84
2018,7,19,10,15,832.5,142.0,1.75,28.4,857.5,976.81,695.05
2018,7,19,10,30,841.0,143.0,1.8,29.0,886.0,968.67,687.97
2018,7,19,10,45,847.5,143.0,1.9,29.55,907.5,967.43,686.25
2018,7,19,11,0,854.0,143.0,2.0,30.1,929.0,962.56,682.24
2018,7,19,11,15,856.0,144.5,2.1,30.4,943.0,951.18,674.9
2018,7,19,11,30,858.0,146.0,2.2,30.7,957.0,936.26,665.4
2018,7,19,11,45,857.5,148.0,2.35,30.95,963.5,916.08,653.16
2018,7,19,12,0,857.0,150.0,2.5,31.2,970.0,892.67,638.77
2018,7,19,12,15,854.0,152.0,2.6,31.2,969.0,864.1,621.17
2018,7,19,12,30,851.0,154.0,2.7,31.2,968.0,832.77,601.64
2018,7,19,12,45,846.0,155.5,2.8,31.2,959.5,796.93,578.93
2018,7,19,13,0,841.0,157.0,2.9,31.2,951.0,766.68,558.46
2018,7,19,13,15,835.0,157.5,3.05,30.95,935.0,723.7,529.43
2018,7,19,13,30,829.0,158.0,3.2,30.7,919.0,678.86,498.29
2018,7,19,13,45,820.5,158.0,3.3,30.45,896.0,630.46,463.49
2018,7,19,14,0,812.0,158.0,3.4,30.2,873.0,580.89,426.77
2018,7,19,14,15,802.5,157.0,3.4,29.8,844.0,529.09,387.28
2018,7,19,14,30,793.0,156.0,3.4,29.4,815.0,476.7,346.1
2018,7,19,14,45,780.5,154.0,3.45,29.0,780.0,422.06,302.12
2018,7,19,15,0,768.0,152.0,3.5,28.6,745.0,367.69,257.21
2018,7,19,15,15,754.0,148.5,3.5,28.6,705.0,312.33,210.63
2018,7,19,15,30,740.0,145.0,3.5,28.6,665.0,251.71,160.71
2018,7,19,15,45,724.0,140.5,3.4,27.7,622.0,196.65,118.22
2018,7,19,16,0,708.0,136.0,3.3,26.8,579.0,143.26,83.48
2018,7,19,16,15,689.5,129.5,3.25,26.3,532.5,90.41,70.19
2018,7,19,16,30,671.0,123.0,3.2,25.8,486.0,83.09,64.5
2018,7,19,16,45,647.0,116.0,3.15,25.3,438.0,80.34,62.56
2018,7,19,17,0,623.0,109.0,3.1,24.8,390.0,77.39,60.41
2018,7,19,17,15,588.5,101.5,3.0,24.2,341.0,73.73,57.64
2018,7,19,17,30,554.0,94.0,2.9,23.6,292.0,69.89,54.65
2018,7,19,17,45,508.0,85.0,2.8,22.95,244.0,64.57,50.28
2018,7,19,18,0,462.0,76.0,2.7,22.3,196.0,59.05,45.58
2018,7,19,18,15,395.5,64.5,2.6,21.6,151.5,48.83,36.62
2018,7,19,18,30,329.0,53.0,2.5,20.9,107.0,40.5,29.07
2018,7,19,18,45,240.5,40.0,2.4,20.2,72.0,30.79,19.94
2018,7,19,19,0,152.0,27.0,2.3,19.5,37.0,20.94,5.52
2018,7,19,19,15,80.0,14.5,2.25,19.15,19.5,12.38,0.0
2018,7,19,19,30,8.0,2.0,2.2,18.8,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.2,18.4,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.05,15.4,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.1,15.6,1.0,0.0,0.0
2018,7,20,5,15,41.0,14.0,2.15,16.1,17.0,22.66,0.0
2018,7,20,5,30,79.0,27.0,2.2,16.6,33.0,62.95,31.62
2018,7,20,5,45,143.5,46.0,2.25,17.15,66.5,115.88,85.98
2018,7,20,6,0,208.0,65.0,2.3,17.7,100.0,172.49,135.35
2018,7,20,6,15,272.0,81.0,2.3,18.35,143.0,231.78,186.25
2018,7,20,6,30,336.0,97.0,2.3,19.0,186.0,308.77,250.24
2018,7,20,6,45,392.5,107.0,2.35,19.6,233.0,370.82,300.89
2018,7,20,7,0,449.0,117.0,2.4,20.2,280.0,437.46,353.58
2018,7,20,7,15,492.5,125.0,2.35,20.95,328.5,496.96,398.54
2018,7,20,7,30,536.0,133.0,2.3,21.7,377.0,558.79,443.65
2018,7,20,7,45,573.5,136.5,2.25,22.4,425.0,620.86,487.29
2018,7,20,8,0,611.0,140.0,2.2,23.1,473.0,676.69,525.14
2018,7,20,8,15,637.5,143.0,2.25,23.8,518.5,722.8,555.15
2018,7,20,8,30,664.0,146.0,2.3,24.5,564.0,767.91,583.5
2018,7,20,8,45,686.5,148.0,2.3,25.25,607.5,807.01,606.73
2018,7,20,9,0,709.0,150.0,2.3,26.0,651.0,844.26,628.32
2018,7,20,9,15,730.0,149.5,2.3,26.6,691.0,875.16,645.73
2018,7,20,9,30,751.0,149.0,2.3,27.2,731.0,897.51,657.36
2018,7,20,9,45,772.0,145.0,2.35,27.85,766.5,919.72,669.23
2018,7,20,10,0,793.0,141.0,2.4,28.5,802.0,938.84,679.06
2018,7,20,10,15,800.0,142.5,2.5,28.85,829.0,946.84,683.04
2018,7,20,10,30,807.0,144.0,2.6,29.2,856.0,951.32,684.93
2018,7,20,10,45,812.5,145.0,2.65,29.6,877.0,950.25,682.82
2018,7,20,11,0,818.0,146.0,2.7,30.0,898.0,932.07,669.86
2018,7,20,11,15,821.5,146.5,2.8,30.1,912.0,921.64,663.31
2018,7,20,11,30,825.0,147.0,2.9,30.2,926.0,907.8,654.53
2018,7,20,11,45,826.5,147.5,3.0,30.35,933.0,888.82,642.3
2018,7,20,12,0,828.0,148.0,3.1,30.5,940.0,866.69,628.03
2018,7,20,12,15,831.0,145.5,3.2,30.45,940.0,840.34,611.42
2018,7,20,12,30,834.0,143.0,3.3,30.4,940.0,811.09,592.8
2018,7,20,12,45,790.0,166.0,3.35,30.3,916.0,772.52,567.18
2018,7,20,13,0,746.0,189.0,3.4,30.2,892.0,724.26,533.13
2018,7,20,13,15,762.0,177.0,3.45,30.05,885.0,689.91,509.34
2018,7,20,13,30,778.0,165.0,3.5,29.9,878.0,652.25,482.45
2018,7,20,13,45,800.0,148.0,3.55,29.7,866.0,610.87,452.28
2018,7,20,14,0,822.0,131.0,3.6,29.5,854.0,564.96,417.79
2018,7,20,14,15,786.5,142.5,3.6,29.25,816.0,510.5,375.67
2018,7,20,14,30,751.0,154.0,3.6,29.0,778.0,457.13,333.43
2018,7,20,14,45,770.5,138.0,3.6,28.7,754.5,406.67,291.85
2018,7,20,15,0,790.0,122.0,3.6,28.4,731.0,353.08,246.43
2018,7,20,15,15,777.5,119.5,3.6,28.4,692.5,297.78,199.38
2018,7,20,15,30,765.0,117.0,3.6,28.4,654.0,243.18,153.53
2018,7,20,15,45,749.0,114.0,3.6,27.6,611.0,188.63,111.11
2018,7,20,16,0,733.0,111.0,3.6,26.8,568.0,135.69,76.69
2018,7,20,16,15,712.0,107.0,3.55,26.35,522.0,83.75,64.66
2018,7,20,16,30,691.0,103.0,3.5,25.9,476.0,70.36,53.83
2018,7,20,16,45,663.0,98.5,3.45,25.4,427.5,68.72,52.77
2018,7,20,17,0,635.0,94.0,3.4,24.9,379.0,67.0,51.6
2018,7,20,17,15,598.5,88.0,3.3,24.3,330.5,64.01,49.35
2018,7,20,17,30,562.0,82.0,3.2,23.7,282.0,60.9,46.93
2018,7,20,17,45,512.0,75.0,3.15,23.15,235.0,56.78,43.54
2018,7,20,18,0,462.0,68.0,3.1,22.6,188.0,52.55,39.92
2018,7,20,18,15,394.0,58.5,3.0,22.0,145.0,46.04,34.14
2018,7,20,18,30,326.0,49.0,2.9,21.4,102.0,37.55,26.47
2018,7,20,18,45,236.0,36.5,2.8,20.8,68.0,28.16,17.63
2018,7,20,19,0,146.0,24.0,2.7,20.2,34.0,18.63,3.48
2018,7,20,19,15,76.5,12.5,2.65,19.9,17.5,10.67,0.0
2018,7,20,19,30,7.0,1.0,2.6,19.6,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,2.55,19.3,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.6,16.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,1.6,16.9,2.0,0.0,0.0
2018,7,21,5,15,69.0,14.5,1.7,17.35,19.0,30.4,0.0
2018,7,21,5,30,132.0,27.0,1.8,17.8,36.0,86.28,42.03
2018,7,21,5,45,216.0,41.0,1.85,18.3,70.5,145.24,107.52
2018,7,21,6,0,300.0,55.0,1.9,18.8,105.0,209.55,163.69
2018,7,21,6,15,297.0,70.5,1.9,19.35,134.5,242.21,193.52
2018,7,21,6,30,294.0,86.0,1.9,19.9,164.0,273.99,221.16
2018,7,21,6,45,396.5,91.5,1.95,20.45,220.5,355.98,288.14
2018,7,21,7,0,499.0,97.0,2.0,21.0,277.0,454.06,365.24
2018,7,21,7,15,543.0,103.0,2.0,21.6,326.5,515.09,411.01
