Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,5,15,18.0,2.5,2.2,14.2,2.5,0.0,0.0
2018,8,20,5,30,36.0,5.0,2.3,14.6,5.0,16.64,0.0
2018,8,20,5,45,131.5,18.0,2.45,15.0,28.5,86.02,0.0
2018,8,20,6,0,227.0,31.0,2.6,15.4,52.0,165.32,119.77
2018,8,20,6,15,230.0,39.0,2.6,15.85,72.0,186.37,148.52
2018,8,20,6,30,233.0,47.0,2.6,16.3,92.0,208.78,170.8
2018,8,20,6,45,116.5,51.0,2.6,16.75,73.5,137.35,112.22
2018,8,20,7,0,0.0,55.0,2.6,17.2,55.0,45.53,33.0
2018,8,20,7,15,0.0,69.5,2.55,17.7,69.5,57.8,43.31
2018,8,20,7,30,0.0,84.0,2.5,18.2,84.0,70.71,53.91
2018,8,20,7,45,1.0,110.0,2.45,18.75,110.5,95.46,74.17
2018,8,20,8,0,2.0,136.0,2.4,19.3,137.0,120.46,94.25
2018,8,20,8,15,84.5,173.0,2.4,19.85,221.5,258.06,207.14
2018,8,20,8,30,167.0,210.0,2.4,20.4,306.0,375.22,299.28
2018,8,20,8,45,460.0,171.0,2.35,20.9,464.5,647.03,507.43
2018,8,20,9,0,753.0,132.0,2.3,21.4,623.0,902.15,683.14
2018,8,20,9,15,780.5,132.0,2.35,21.9,669.5,935.21,700.33
2018,8,20,9,30,808.0,132.0,2.4,22.4,716.0,972.14,722.13
2018,8,20,9,45,813.5,137.5,2.4,22.95,750.0,990.12,730.61
2018,8,20,10,0,819.0,143.0,2.4,23.5,784.0,1004.4,736.9
2018,8,20,10,15,828.5,144.5,2.4,23.85,813.5,1014.64,741.26
2018,8,20,10,30,838.0,146.0,2.4,24.2,843.0,1021.06,743.31
2018,8,20,10,45,845.0,146.5,2.45,24.55,865.5,1020.03,741.28
2018,8,20,11,0,852.0,147.0,2.5,24.9,888.0,1015.09,736.93
2018,8,20,11,15,856.0,148.0,2.55,25.1,903.0,1003.81,729.1
2018,8,20,11,30,860.0,149.0,2.6,25.3,918.0,975.14,710.16
2018,8,20,11,45,862.5,149.0,2.7,25.5,925.0,954.48,697.03
2018,8,20,12,0,865.0,149.0,2.8,25.7,932.0,930.33,681.49
2018,8,20,12,15,868.5,146.5,2.85,25.75,932.0,901.47,662.84
2018,8,20,12,30,872.0,144.0,2.9,25.8,932.0,869.34,641.95
2018,8,20,12,45,874.5,140.5,2.95,25.85,924.0,832.38,617.69
2018,8,20,13,0,877.0,137.0,3.0,25.9,916.0,792.44,591.24
2018,8,20,13,15,873.5,136.0,3.05,25.8,899.5,747.46,559.78
2018,8,20,13,30,870.0,135.0,3.1,25.7,883.0,700.26,525.73
2018,8,20,13,45,864.5,133.5,3.15,25.55,859.5,649.4,488.2
2018,8,20,14,0,859.0,132.0,3.2,25.4,836.0,596.91,448.3
2018,8,20,14,15,851.5,129.5,3.25,25.15,805.0,541.52,405.12
2018,8,20,14,30,844.0,127.0,3.3,24.9,774.0,483.68,358.63
2018,8,20,14,45,835.0,123.5,3.3,24.65,737.5,423.84,309.04
2018,8,20,15,0,826.0,120.0,3.3,24.4,701.0,363.83,257.97
2018,8,20,15,15,811.0,117.0,3.3,24.4,658.5,302.72,205.35
2018,8,20,15,30,796.0,114.0,3.3,24.4,616.0,242.7,154.5
2018,8,20,15,45,779.5,109.0,3.3,23.65,569.5,182.31,107.62
2018,8,20,16,0,763.0,104.0,3.3,22.9,523.0,123.73,71.34
2018,8,20,16,15,739.0,98.5,3.3,22.35,472.5,69.46,53.99
2018,8,20,16,30,715.0,93.0,3.3,21.8,422.0,66.99,52.23
2018,8,20,16,45,684.5,86.0,3.25,21.2,370.0,63.24,49.3
2018,8,20,17,0,654.0,79.0,3.2,20.6,318.0,59.3,46.14
2018,8,20,17,15,615.0,72.0,3.1,19.9,268.5,55.1,42.68
2018,8,20,17,30,576.0,65.0,3.0,19.2,219.0,50.76,38.96
2018,8,20,17,45,512.0,56.5,2.95,18.45,170.5,44.89,33.73
2018,8,20,18,0,448.0,48.0,2.9,17.7,122.0,38.92,28.15
2018,8,20,18,15,338.5,36.5,2.85,17.15,81.0,30.01,19.58
2018,8,20,18,30,229.0,25.0,2.8,16.6,40.0,20.93,4.36
2018,8,20,18,45,122.0,14.0,2.7,16.1,21.0,11.95,0.0
2018,8,20,19,0,15.0,3.0,2.6,15.6,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,2.55,15.35,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,21,5,15,10.5,2.0,2.05,14.4,2.0,0.0,0.0
2018,8,21,5,30,21.0,4.0,2.1,14.6,4.0,3.41,0.0
2018,8,21,5,45,103.5,15.0,2.15,14.85,23.5,54.27,0.0
2018,8,21,6,0,186.0,26.0,2.2,15.1,43.0,139.32,99.16
2018,8,21,6,15,120.0,24.5,2.15,15.4,38.0,107.41,83.96
2018,8,21,6,30,54.0,23.0,2.1,15.7,33.0,60.92,46.65
2018,8,21,6,45,27.0,33.5,2.05,16.05,38.5,51.56,38.86
2018,8,21,7,0,0.0,44.0,2.0,16.4,44.0,36.36,25.39
2018,8,21,7,15,0.0,51.5,1.95,16.9,51.5,42.6,30.62
2018,8,21,7,30,0.0,59.0,1.9,17.4,59.0,48.86,35.75
2018,8,21,7,45,0.0,69.5,1.85,17.85,69.5,57.63,42.91
2018,8,21,8,0,0.0,80.0,1.8,18.3,80.0,66.42,49.98
2018,8,21,8,15,0.0,105.0,1.75,18.8,105.0,88.53,67.91
2018,8,21,8,30,0.0,130.0,1.7,19.3,130.0,111.17,85.94
2018,8,21,8,45,5.0,157.5,1.65,19.8,160.5,140.99,109.68
2018,8,21,9,0,10.0,185.0,1.6,20.3,191.0,171.15,133.24
2018,8,21,9,15,47.5,242.0,1.65,20.75,275.5,279.4,218.38
2018,8,21,9,30,85.0,299.0,1.7,21.2,360.0,376.09,291.45
2018,8,21,9,45,202.0,317.0,1.7,21.7,472.0,531.1,407.05
2018,8,21,10,0,319.0,335.0,1.7,22.2,584.0,687.04,516.89
2018,8,21,10,15,524.5,269.0,1.75,22.55,696.5,841.66,624.76
2018,8,21,10,30,730.0,203.0,1.8,22.9,809.0,982.25,717.01
2018,8,21,10,45,762.0,193.5,1.85,23.3,840.5,995.6,722.68
2018,8,21,11,0,794.0,184.0,1.9,23.7,872.0,995.96,721.61
2018,8,21,11,15,794.5,186.5,2.0,23.9,885.0,983.06,713.48
2018,8,21,11,30,795.0,189.0,2.1,24.1,898.0,966.58,703.19
2018,8,21,11,45,793.5,191.5,2.15,24.35,903.5,944.74,688.8
2018,8,21,12,0,792.0,194.0,2.2,24.6,909.0,919.62,672.33
2018,8,21,12,15,785.5,197.5,2.3,24.7,906.0,887.91,652.35
2018,8,21,12,30,779.0,201.0,2.4,24.8,903.0,853.55,630.45
2018,8,21,12,45,768.5,205.5,2.5,24.85,892.0,820.38,607.94
2018,8,21,13,0,758.0,210.0,2.6,24.9,881.0,778.63,579.25
2018,8,21,13,15,752.0,208.5,2.65,24.85,864.0,733.14,547.49
2018,8,21,13,30,746.0,207.0,2.7,24.8,847.0,686.01,513.81
2018,8,21,13,45,737.0,205.0,2.75,24.75,822.5,635.22,476.62
2018,8,21,14,0,728.0,203.0,2.8,24.7,798.0,583.56,437.76
2018,8,21,14,15,716.0,200.5,2.85,24.45,767.0,529.38,396.21
2018,8,21,14,30,704.0,198.0,2.9,24.2,736.0,475.19,353.33
2018,8,21,14,45,688.0,194.0,2.95,23.95,698.5,418.54,307.4
2018,8,21,15,0,672.0,190.0,3.0,23.7,661.0,362.92,261.15
2018,8,21,15,15,654.0,184.0,3.0,23.7,619.0,306.56,213.67
2018,8,21,15,30,636.0,178.0,3.0,23.7,577.0,252.03,168.42
2018,8,21,15,45,609.0,172.5,3.0,22.95,530.5,198.74,128.08
2018,8,21,16,0,582.0,167.0,3.0,22.2,484.0,147.36,96.32
2018,8,21,16,15,547.0,159.0,2.95,21.65,434.0,107.04,86.09
2018,8,21,16,30,512.0,151.0,2.9,21.1,384.0,103.29,83.42
2018,8,21,16,45,470.5,139.5,2.9,20.5,333.5,96.99,78.5
2018,8,21,17,0,429.0,128.0,2.9,19.9,283.0,90.43,73.24
2018,8,21,17,15,379.0,113.0,2.8,19.3,233.5,81.12,65.42
2018,8,21,17,30,329.0,98.0,2.7,18.7,184.0,71.45,57.08
2018,8,21,17,45,268.0,78.0,2.6,18.1,138.0,57.77,44.96
2018,8,21,18,0,207.0,58.0,2.5,17.5,92.0,44.37,32.82
2018,8,21,18,15,141.5,38.5,2.4,17.15,58.0,29.91,19.33
2018,8,21,18,30,76.0,19.0,2.3,16.8,24.0,15.14,0.0
2018,8,21,18,45,38.0,9.5,2.15,16.45,12.0,8.11,0.0
2018,8,21,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,14.25,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.1,14.7,3.0,2.56,0.0
2018,8,22,5,45,30.0,13.5,1.2,15.2,15.5,23.59,0.0
2018,8,22,6,0,49.0,24.0,1.3,15.7,28.0,52.92,33.87
2018,8,22,6,15,117.0,46.5,1.3,16.1,66.0,128.27,100.45
2018,8,22,6,30,185.0,69.0,1.3,16.5,104.0,200.09,162.26
2018,8,22,6,45,114.0,79.5,1.3,16.9,103.0,162.51,132.28
2018,8,22,7,0,43.0,90.0,1.3,17.3,102.0,117.54,94.28
2018,8,22,7,15,21.5,103.5,1.3,17.8,109.5,116.3,92.65
2018,8,22,7,30,0.0,117.0,1.3,18.3,117.0,103.64,81.12
2018,8,22,7,45,3.5,138.0,1.25,18.75,139.5,125.82,99.06
2018,8,22,8,0,7.0,159.0,1.2,19.2,162.0,148.18,116.74
2018,8,22,8,15,13.0,179.5,1.25,19.7,186.5,172.39,135.7
2018,8,22,8,30,19.0,200.0,1.3,20.2,211.0,196.88,154.59
2018,8,22,8,45,31.0,229.5,1.3,20.75,249.0,254.06,198.73
2018,8,22,9,0,43.0,259.0,1.3,21.3,287.0,295.95,229.98
2018,8,22,9,15,114.5,286.0,1.35,21.85,367.0,413.65,319.36
2018,8,22,9,30,186.0,313.0,1.4,22.4,447.0,512.91,391.61
2018,8,22,9,45,410.0,267.0,1.5,22.95,581.0,727.8,546.24
2018,8,22,10,0,634.0,221.0,1.6,23.5,715.0,911.88,670.62
2018,8,22,10,15,717.5,194.5,1.65,23.95,773.0,966.83,702.48
2018,8,22,10,30,801.0,168.0,1.7,24.4,831.0,1008.79,727.05
2018,8,22,10,45,811.0,167.5,1.75,24.85,854.0,1009.72,725.75
2018,8,22,11,0,821.0,167.0,1.8,25.3,877.0,1006.78,722.61
2018,8,22,11,15,827.5,166.0,1.9,25.55,892.0,996.01,715.89
2018,8,22,11,30,834.0,165.0,2.0,25.8,907.0,981.42,706.85
2018,8,22,11,45,839.5,163.0,2.05,26.1,914.5,961.14,693.52
2018,8,22,12,0,845.0,161.0,2.1,26.4,922.0,937.21,677.92
2018,8,22,12,15,844.0,162.0,2.2,26.55,921.0,906.88,659.06
2018,8,22,12,30,843.0,163.0,2.3,26.7,920.0,873.42,638.02
2018,8,22,12,45,839.5,162.5,2.35,26.8,910.0,833.65,612.31
2018,8,22,13,0,836.0,162.0,2.4,26.9,900.0,791.35,583.82
2018,8,22,13,15,833.5,159.5,2.5,26.85,883.5,745.68,552.59
2018,8,22,13,30,831.0,157.0,2.6,26.8,867.0,697.85,518.95
2018,8,22,13,45,827.0,153.5,2.65,26.75,843.5,646.3,481.42
2018,8,22,14,0,823.0,150.0,2.7,26.7,820.0,593.16,441.58
2018,8,22,14,15,815.5,147.5,2.8,26.45,790.0,537.72,399.18
2018,8,22,14,30,808.0,145.0,2.9,26.2,760.0,481.5,354.63
2018,8,22,14,45,798.0,141.0,2.95,26.0,723.0,422.61,306.44
2018,8,22,15,0,788.0,137.0,3.0,25.8,686.0,363.76,256.97
2018,8,22,15,15,771.5,133.5,3.0,25.8,643.5,303.92,206.09
2018,8,22,15,30,755.0,130.0,3.0,25.8,601.0,239.73,152.82
2018,8,22,15,45,735.0,125.0,3.05,24.95,554.0,180.48,107.6
2018,8,22,16,0,715.0,120.0,3.1,24.1,507.0,123.57,72.97
2018,8,22,16,15,688.0,114.0,3.05,23.45,457.0,79.49,62.27
2018,8,22,16,30,661.0,108.0,3.0,22.8,407.0,77.1,60.66
2018,8,22,16,45,624.5,100.5,3.0,22.15,355.0,73.36,57.81
2018,8,22,17,0,588.0,93.0,3.0,21.5,303.0,69.45,54.74
2018,8,22,17,15,536.5,84.5,2.9,20.7,252.0,64.45,50.65
2018,8,22,17,30,485.0,76.0,2.8,19.9,201.0,59.31,46.26
2018,8,22,17,45,413.5,64.0,2.75,19.1,153.5,48.62,36.8
2018,8,22,18,0,342.0,52.0,2.7,18.3,106.0,39.86,28.78
2018,8,22,18,15,241.5,37.0,2.6,17.75,68.0,28.58,17.96
2018,8,22,18,30,141.0,22.0,2.5,17.2,30.0,17.12,0.0
2018,8,22,18,45,70.5,11.0,2.4,16.65,15.0,9.39,0.0
2018,8,22,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,5,15,6.5,1.5,1.35,13.4,1.5,0.0,0.0
2018,8,23,5,30,13.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,8,23,5,45,11.5,13.5,1.7,14.75,14.0,16.16,0.0
2018,8,23,6,0,10.0,24.0,1.9,15.4,25.0,28.07,14.96
2018,8,23,6,15,35.0,44.0,1.95,15.85,50.0,63.97,47.47
2018,8,23,6,30,60.0,64.0,2.0,16.3,75.0,110.94,88.12
2018,8,23,6,45,51.5,85.5,2.05,16.75,97.0,121.01,97.24
2018,8,23,7,0,43.0,107.0,2.1,17.2,119.0,139.47,112.69
2018,8,23,7,15,44.0,127.0,2.05,17.65,141.5,161.68,130.88
2018,8,23,7,30,45.0,147.0,2.0,18.1,164.0,183.76,148.47
2018,8,23,7,45,56.5,170.5,2.0,18.5,195.5,218.48,176.21
2018,8,23,8,0,68.0,194.0,2.0,18.9,227.0,253.72,203.78
2018,8,23,8,15,85.0,219.0,2.0,19.35,264.5,296.0,236.46
2018,8,23,8,30,102.0,244.0,2.0,19.8,302.0,338.86,268.88
2018,8,23,8,45,126.0,267.5,2.0,20.25,345.0,406.42,319.45
2018,8,23,9,0,150.0,291.0,2.0,20.7,388.0,455.56,355.06
2018,8,23,9,15,229.5,299.5,2.0,21.1,458.5,541.97,419.27
2018,8,23,9,30,309.0,308.0,2.0,21.5,529.0,651.25,497.12
2018,8,23,9,45,472.0,269.5,2.05,21.9,626.5,793.49,597.78
2018,8,23,10,0,635.0,231.0,2.1,22.3,724.0,923.93,686.27
2018,8,23,10,15,667.5,226.5,2.15,22.6,762.0,950.59,701.47
2018,8,23,10,30,700.0,222.0,2.2,22.9,800.0,973.72,715.11
2018,8,23,10,45,706.0,225.5,2.25,23.2,821.5,974.65,714.37
2018,8,23,11,0,712.0,229.0,2.3,23.5,843.0,971.98,711.65
2018,8,23,11,15,715.0,231.5,2.35,23.7,857.0,961.77,704.45
2018,8,23,11,30,718.0,234.0,2.4,23.9,871.0,948.05,695.13
2018,8,23,11,45,718.0,236.0,2.45,24.1,877.0,927.62,681.39
2018,8,23,12,0,718.0,238.0,2.5,24.3,883.0,904.0,665.31
2018,8,23,12,15,714.5,239.5,2.55,24.35,880.5,873.81,645.1
2018,8,23,12,30,711.0,241.0,2.6,24.4,878.0,840.97,622.91
2018,8,23,12,45,703.5,243.0,2.7,24.45,868.0,802.95,597.15
2018,8,23,13,0,696.0,245.0,2.8,24.5,858.0,763.0,569.57
2018,8,23,13,15,691.5,242.0,2.85,24.4,841.0,719.31,538.99
2018,8,23,13,30,687.0,239.0,2.9,24.3,824.0,674.06,506.59
2018,8,23,13,45,679.0,235.5,2.95,24.2,800.0,624.93,470.57
2018,8,23,14,0,671.0,232.0,3.0,24.1,776.0,575.06,433.01
2018,8,23,14,15,660.0,227.0,3.05,23.85,745.0,521.99,392.28
2018,8,23,14,30,649.0,222.0,3.1,23.6,714.0,469.01,350.36
2018,8,23,14,45,635.0,216.0,3.1,23.35,677.5,414.46,306.03
2018,8,23,15,0,621.0,210.0,3.1,23.1,641.0,360.86,261.46
2018,8,23,15,15,602.5,203.0,3.1,23.1,599.5,306.55,215.87
2018,8,23,15,30,584.0,196.0,3.1,23.1,558.0,252.52,171.34
2018,8,23,15,45,560.5,187.0,3.15,22.25,512.5,199.84,131.55
2018,8,23,16,0,537.0,178.0,3.2,21.4,467.0,150.1,100.78
2018,8,23,16,15,506.0,168.0,3.15,20.85,419.0,112.41,90.98
2018,8,23,16,30,475.0,158.0,3.1,20.3,371.0,107.61,87.43
2018,8,23,16,45,437.5,144.5,3.1,19.7,321.5,100.18,81.53
2018,8,23,17,0,400.0,131.0,3.1,19.1,272.0,92.41,75.21
2018,8,23,17,15,351.5,114.0,3.05,18.5,223.0,81.78,66.22
2018,8,23,17,30,303.0,97.0,3.0,17.9,174.0,72.02,57.73
2018,8,23,17,45,244.0,77.5,2.95,17.3,130.0,58.24,45.43
2018,8,23,18,0,185.0,58.0,2.9,16.7,86.0,44.13,32.59
2018,8,23,18,15,123.5,37.5,2.85,16.4,53.0,29.03,18.19
2018,8,23,18,30,62.0,17.0,2.8,16.1,20.0,13.56,0.0
2018,8,23,18,45,31.0,8.5,2.75,15.8,10.0,7.26,0.0
2018,8,23,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.6,13.85,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,8,24,5,45,4.5,9.5,2.0,14.4,9.5,9.93,0.0
2018,8,24,6,0,2.0,17.0,2.2,14.7,17.0,14.94,5.1
2018,8,24,6,15,1.0,31.0,2.2,15.1,31.0,26.14,16.02
2018,8,24,6,30,0.0,45.0,2.2,15.5,45.0,38.0,26.46
2018,8,24,6,45,0.0,65.0,2.2,15.85,65.0,56.92,42.74
2018,8,24,7,0,0.0,85.0,2.2,16.2,85.0,75.6,58.62
2018,8,24,7,15,0.0,102.0,2.15,16.65,102.0,90.87,71.31
2018,8,24,7,30,0.0,119.0,2.1,17.1,119.0,106.09,83.69
2018,8,24,7,45,10.0,144.5,2.05,17.6,149.5,138.29,110.17
2018,8,24,8,0,20.0,170.0,2.0,18.1,180.0,171.14,136.64
2018,8,24,8,15,72.0,206.0,1.95,18.6,246.0,269.74,216.41
2018,8,24,8,30,124.0,242.0,1.9,19.1,312.0,376.0,298.85
2018,8,24,8,45,300.0,232.5,1.9,19.65,420.5,549.84,432.38
2018,8,24,9,0,476.0,223.0,1.9,20.2,529.0,733.95,564.95
2018,8,24,9,15,594.5,201.0,1.9,20.7,608.5,840.71,637.09
2018,8,24,9,30,713.0,179.0,1.9,21.2,688.0,942.46,701.85
2018,8,24,9,45,706.5,193.5,1.9,21.7,719.0,956.75,707.38
2018,8,24,10,0,700.0,208.0,1.9,22.2,750.0,967.2,711.43
2018,8,24,10,15,711.5,210.5,1.95,22.6,779.0,979.69,717.84
2018,8,24,10,30,723.0,213.0,2.0,23.0,808.0,988.64,722.03
2018,8,24,10,45,732.0,214.5,2.05,23.4,830.5,990.39,721.73
2018,8,24,11,0,741.0,216.0,2.1,23.8,853.0,988.44,719.24
2018,8,24,11,15,746.0,216.5,2.15,24.05,867.0,977.82,711.75
2018,8,24,11,30,751.0,217.0,2.2,24.3,881.0,963.57,702.1
2018,8,24,11,45,753.5,217.5,2.25,24.6,888.0,943.43,688.59
2018,8,24,12,0,756.0,218.0,2.3,24.9,895.0,919.9,672.95
2018,8,24,12,15,751.5,220.5,2.4,25.0,892.5,888.88,653.09
2018,8,24,12,30,747.0,223.0,2.5,25.1,890.0,855.12,630.73
2018,8,24,12,45,738.5,225.5,2.6,25.2,879.0,815.65,604.07
2018,8,24,13,0,730.0,228.0,2.7,25.3,868.0,774.19,575.54
2018,8,24,13,15,725.5,225.0,2.75,25.25,851.0,729.14,544.11
2018,8,24,13,30,721.0,222.0,2.8,25.2,834.0,682.44,510.77
2018,8,24,13,45,714.0,218.5,2.85,25.1,810.0,632.37,474.23
2018,8,24,14,0,707.0,215.0,2.9,25.0,786.0,581.35,435.95
2018,8,24,14,15,696.0,211.0,2.95,24.8,755.0,527.21,394.41
2018,8,24,14,30,685.0,207.0,3.0,24.6,724.0,473.05,351.55
2018,8,24,14,45,670.5,202.0,3.05,24.35,687.0,417.01,306.14
2018,8,24,15,0,656.0,197.0,3.1,24.1,650.0,361.89,260.37
2018,8,24,15,15,637.5,190.0,3.1,24.1,607.5,305.42,212.98
2018,8,24,15,30,619.0,183.0,3.1,24.1,565.0,250.91,168.01
2018,8,24,15,45,595.0,175.5,3.05,23.35,519.0,196.03,126.6
2018,8,24,16,0,571.0,168.0,3.0,22.6,473.0,145.17,95.65
2018,8,24,16,15,540.0,158.0,3.0,22.1,423.5,106.79,85.8
2018,8,24,16,30,509.0,148.0,3.0,21.6,374.0,101.77,82.04
2018,8,24,16,45,470.0,136.0,2.95,21.05,324.0,95.09,76.75
2018,8,24,17,0,431.0,124.0,2.9,20.5,274.0,88.12,71.1
2018,8,24,17,15,382.5,108.0,2.8,19.8,225.0,78.01,62.6
2018,8,24,17,30,334.0,92.0,2.7,19.1,176.0,67.52,53.51
2018,8,24,17,45,272.0,73.5,2.6,18.4,131.0,54.75,42.16
2018,8,24,18,0,210.0,55.0,2.5,17.7,86.0,41.57,30.17
2018,8,24,18,15,140.0,36.0,2.45,17.2,53.0,27.96,16.93
2018,8,24,18,30,70.0,17.0,2.4,16.7,20.0,13.53,0.0
2018,8,24,18,45,35.0,8.5,2.3,16.2,10.0,7.26,0.0
2018,8,24,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,12.25,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.4,12.8,3.0,0.0,0.0
2018,8,25,5,45,64.0,15.5,1.5,13.35,20.0,39.25,0.0
2018,8,25,6,0,112.0,28.0,1.6,13.9,37.0,99.17,63.67
2018,8,25,6,15,194.5,46.0,1.65,14.4,76.0,182.31,144.52
2018,8,25,6,30,277.0,64.0,1.7,14.9,115.0,261.21,213.45
2018,8,25,6,45,210.5,84.0,1.75,15.45,130.0,243.65,200.96
2018,8,25,7,0,144.0,104.0,1.8,16.0,145.0,217.65,179.64
2018,8,25,7,15,199.5,122.5,1.8,16.55,191.5,298.18,246.14
2018,8,25,7,30,255.0,141.0,1.8,17.1,238.0,369.65,303.12
2018,8,25,7,45,306.0,156.0,1.75,17.7,289.0,436.94,354.83
2018,8,25,8,0,357.0,171.0,1.7,18.3,340.0,507.18,407.02
2018,8,25,8,15,409.0,180.5,1.7,19.0,394.5,594.13,469.49
2018,8,25,8,30,461.0,190.0,1.7,19.7,449.0,663.82,517.58
2018,8,25,8,45,606.5,164.5,1.65,20.35,535.0,791.82,606.17
2018,8,25,9,0,752.0,139.0,1.6,21.0,621.0,915.91,685.11
2018,8,25,9,15,738.0,156.0,1.6,21.6,654.5,934.12,692.39
2018,8,25,9,30,724.0,173.0,1.6,22.2,688.0,947.99,698.1
2018,8,25,9,45,696.5,197.5,1.55,22.8,713.0,952.05,696.88
2018,8,25,10,0,669.0,222.0,1.5,23.4,738.0,951.28,692.8
2018,8,25,10,15,683.5,224.0,1.55,23.9,768.5,966.22,700.67
2018,8,25,10,30,698.0,226.0,1.6,24.4,799.0,977.67,706.2
2018,8,25,10,45,709.0,227.0,1.65,24.95,822.0,980.97,706.54
2018,8,25,11,0,720.0,228.0,1.7,25.5,845.0,980.59,704.76
2018,8,25,11,15,728.0,227.0,1.75,25.85,860.0,971.54,698.2
2018,8,25,11,30,736.0,226.0,1.8,26.2,875.0,958.85,689.51
2018,8,25,11,45,742.5,224.0,1.85,26.55,883.0,940.15,677.11
2018,8,25,12,0,749.0,222.0,1.9,26.9,891.0,917.96,662.56
2018,8,25,12,15,760.5,215.0,2.0,27.1,893.0,891.99,646.48
2018,8,25,12,30,772.0,208.0,2.1,27.3,895.0,862.48,627.57
2018,8,25,12,45,784.5,198.0,2.2,27.5,890.0,822.0,601.24
2018,8,25,13,0,797.0,188.0,2.3,27.7,885.0,785.15,576.58
2018,8,25,13,15,795.5,184.5,2.45,27.65,868.5,740.46,546.5
2018,8,25,13,30,794.0,181.0,2.6,27.6,852.0,693.66,514.0
2018,8,25,13,45,790.5,176.5,2.7,27.5,828.5,642.87,477.5
2018,8,25,14,0,787.0,172.0,2.8,27.4,805.0,590.58,438.69
2018,8,25,14,15,772.5,169.5,2.85,27.0,770.5,531.74,394.18
2018,8,25,14,30,758.0,167.0,2.9,26.6,736.0,473.38,348.5
2018,8,25,14,45,721.5,169.5,3.0,26.2,689.0,410.94,298.73
2018,8,25,15,0,685.0,172.0,3.1,25.8,642.0,351.72,250.4
2018,8,25,15,15,690.0,158.0,3.1,25.8,606.0,294.42,201.51
2018,8,25,15,30,695.0,144.0,3.1,25.8,570.0,236.17,152.49
2018,8,25,15,45,680.5,136.0,3.15,24.55,525.5,178.97,109.17
2018,8,25,16,0,666.0,128.0,3.2,23.3,481.0,123.56,75.74
2018,8,25,16,15,641.0,122.5,3.15,22.55,434.5,85.38,67.57
2018,8,25,16,30,616.0,117.0,3.1,21.8,388.0,83.68,66.59
2018,8,25,16,45,577.5,108.5,3.05,21.1,337.0,79.45,63.35
2018,8,25,17,0,539.0,100.0,3.0,20.4,286.0,75.04,59.85
2018,8,25,17,15,485.5,89.5,2.95,19.7,235.5,66.16,52.34
2018,8,25,17,30,432.0,79.0,2.9,19.0,185.0,59.07,46.17
2018,8,25,17,45,359.0,65.0,2.8,18.3,138.5,49.14,37.26
2018,8,25,18,0,286.0,51.0,2.7,17.6,92.0,38.98,27.88
2018,8,25,18,15,190.0,34.0,2.65,17.15,56.5,26.23,15.14
2018,8,25,18,30,94.0,17.0,2.6,16.7,21.0,13.23,0.0
2018,8,25,18,45,47.0,8.5,2.55,16.2,10.5,7.26,0.0
2018,8,25,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.5,12.35,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,8,26,5,45,97.0,13.0,1.9,13.45,20.0,50.68,0.0
2018,8,26,6,0,177.0,24.0,2.1,14.0,38.0,133.66,84.38
2018,8,26,6,15,247.5,37.0,2.15,14.5,72.5,197.78,157.05
2018,8,26,6,30,318.0,50.0,2.2,15.0,107.0,266.93,218.87
2018,8,26,6,45,213.5,65.0,2.2,15.5,109.0,220.23,182.44
2018,8,26,7,0,109.0,80.0,2.2,16.0,111.0,163.3,134.59
2018,8,26,7,15,58.5,84.5,2.15,16.5,101.5,134.32,109.4
2018,8,26,7,30,8.0,89.0,2.1,17.0,92.0,82.06,63.94
2018,8,26,7,45,40.0,123.0,2.05,17.55,141.5,150.74,121.7
2018,8,26,8,0,72.0,157.0,2.0,18.1,191.0,215.11,174.22
2018,8,26,8,15,222.0,176.0,1.95,18.7,297.0,404.26,326.14
2018,8,26,8,30,372.0,195.0,1.9,19.3,403.0,589.07,465.0
2018,8,26,8,45,605.0,150.0,1.85,19.9,521.5,775.7,598.58
2018,8,26,9,0,838.0,105.0,1.8,20.5,640.0,954.22,714.67
2018,8,26,9,15,856.5,105.5,1.8,21.1,683.0,986.79,730.56
2018,8,26,9,30,875.0,106.0,1.8,21.7,726.0,1004.29,738.22
2018,8,26,9,45,891.5,104.5,1.8,22.35,764.0,1025.85,748.54
2018,8,26,10,0,908.0,103.0,1.8,23.0,802.0,1043.84,756.53
2018,8,26,10,15,916.5,103.5,1.9,23.5,831.5,1052.15,760.34
2018,8,26,10,30,925.0,104.0,2.0,24.0,861.0,1056.44,761.84
2018,8,26,10,45,930.5,105.0,2.05,24.5,883.5,1054.17,758.68
2018,8,26,11,0,936.0,106.0,2.1,25.0,906.0,1047.77,753.13
2018,8,26,11,15,940.0,106.0,2.2,25.3,921.0,1034.75,744.76
2018,8,26,11,30,944.0,106.0,2.3,25.6,936.0,1017.71,733.93
2018,8,26,11,45,945.5,106.0,2.4,25.95,942.5,994.36,718.96
2018,8,26,12,0,947.0,106.0,2.5,26.3,949.0,967.23,701.57
2018,8,26,12,15,943.0,108.0,2.6,26.4,946.0,933.55,680.52
2018,8,26,12,30,939.0,110.0,2.7,26.5,943.0,896.65,657.19
2018,8,26,12,45,931.5,113.0,2.8,26.6,932.0,854.82,630.33
2018,8,26,13,0,924.0,116.0,2.9,26.7,921.0,810.39,601.41
2018,8,26,13,15,919.5,114.5,2.95,26.6,902.5,761.82,568.47
2018,8,26,13,30,915.0,113.0,3.0,26.5,884.0,711.0,532.08
2018,8,26,13,45,909.0,112.0,3.1,26.4,859.0,657.64,492.95
2018,8,26,14,0,903.0,111.0,3.2,26.3,834.0,602.59,451.27
2018,8,26,14,15,894.5,109.5,3.25,26.05,802.0,544.43,405.95
2018,8,26,14,30,886.0,108.0,3.3,25.8,770.0,485.36,358.32
2018,8,26,14,45,874.5,106.5,3.35,25.5,732.0,424.48,307.8
2018,8,26,15,0,863.0,105.0,3.4,25.2,694.0,363.52,255.84
2018,8,26,15,15,848.0,102.0,3.4,25.2,650.0,296.08,198.13
2018,8,26,15,30,833.0,99.0,3.4,25.2,606.0,233.45,145.25
2018,8,26,15,45,812.5,95.5,3.45,24.25,557.5,171.07,97.72
2018,8,26,16,0,792.0,92.0,3.5,23.3,509.0,111.0,62.55
2018,8,26,16,15,763.5,88.5,3.45,22.6,457.0,69.81,54.35
2018,8,26,16,30,735.0,85.0,3.4,21.9,405.0,68.23,53.36
2018,8,26,16,45,696.5,80.0,3.35,21.25,352.0,59.82,46.4
2018,8,26,17,0,658.0,75.0,3.3,20.6,299.0,57.09,44.27
2018,8,26,17,15,604.0,68.0,3.2,19.75,246.5,52.64,40.55
2018,8,26,17,30,550.0,61.0,3.1,18.9,194.0,48.1,36.6
2018,8,26,17,45,469.0,52.5,3.0,18.1,146.0,42.09,31.12
2018,8,26,18,0,388.0,44.0,2.9,17.3,98.0,36.04,25.32
2018,8,26,18,15,263.0,30.5,2.85,16.8,60.5,25.26,13.89
2018,8,26,18,30,138.0,17.0,2.8,16.3,23.0,14.51,0.0
2018,8,26,18,45,69.0,8.5,2.7,15.8,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,8,27,5,30,12.0,2.0,2.4,15.1,2.0,0.0,0.0
2018,8,27,5,45,111.0,16.0,2.45,15.3,24.0,59.12,0.0
2018,8,27,6,0,210.0,30.0,2.5,15.5,46.0,158.63,95.99
2018,8,27,6,15,314.0,41.5,2.55,15.9,86.5,241.56,190.84
2018,8,27,6,30,418.0,53.0,2.6,16.3,127.0,333.69,271.86
2018,8,27,6,45,487.5,61.0,2.6,16.65,175.5,410.36,337.61
2018,8,27,7,0,557.0,69.0,2.6,17.0,224.0,492.42,405.01
2018,8,27,7,15,604.5,75.0,2.55,17.5,275.0,560.91,458.54
2018,8,27,7,30,652.0,81.0,2.5,18.0,326.0,631.62,510.17
2018,8,27,7,45,686.5,85.5,2.45,18.55,377.0,691.55,551.65
2018,8,27,8,0,721.0,90.0,2.4,19.1,428.0,751.61,591.82
2018,8,27,8,15,745.0,94.0,2.4,19.55,477.0,797.06,620.91
2018,8,27,8,30,769.0,98.0,2.4,20.0,526.0,845.52,651.57
2018,8,27,8,45,787.0,101.5,2.35,20.5,571.5,885.84,675.41
2018,8,27,9,0,805.0,105.0,2.3,21.0,617.0,923.65,697.13
2018,8,27,9,15,807.5,112.5,2.3,21.4,654.5,948.12,710.37
2018,8,27,9,30,810.0,120.0,2.3,21.8,692.0,968.96,721.27
2018,8,27,9,45,806.0,129.5,2.35,22.2,723.0,981.75,727.46
2018,8,27,10,0,802.0,139.0,2.4,22.6,754.0,990.55,731.21
2018,8,27,10,15,812.0,140.0,2.45,22.95,783.0,1000.38,735.94
2018,8,27,10,30,822.0,141.0,2.5,23.3,812.0,1006.46,738.33
2018,8,27,10,45,829.0,142.0,2.55,23.65,834.0,1005.66,736.42
2018,8,27,11,0,836.0,143.0,2.6,24.0,856.0,1000.98,732.19
2018,8,27,11,15,840.5,143.0,2.65,24.2,870.0,988.91,723.75
2018,8,27,11,30,845.0,143.0,2.7,24.4,884.0,959.99,704.44
2018,8,27,11,45,847.5,143.0,2.75,24.6,890.5,939.21,690.63
2018,8,27,12,0,850.0,143.0,2.8,24.8,897.0,914.97,674.5
2018,8,27,12,15,843.5,146.5,2.85,24.9,893.5,893.59,660.56
2018,8,27,12,30,837.0,150.0,2.9,25.0,890.0,857.77,636.87
2018,8,27,12,45,825.5,154.0,2.95,25.1,877.5,815.78,608.93
2018,8,27,13,0,814.0,158.0,3.0,25.2,865.0,771.76,578.44
2018,8,27,13,15,809.5,156.0,3.05,25.1,847.5,725.68,545.9
2018,8,27,13,30,805.0,154.0,3.1,25.0,830.0,677.68,511.15
2018,8,27,13,45,798.0,152.0,3.15,24.95,805.5,626.45,473.02
2018,8,27,14,0,791.0,150.0,3.2,24.9,781.0,574.0,432.86
2018,8,27,14,15,781.5,147.5,3.25,24.65,750.0,518.89,389.81
2018,8,27,14,30,772.0,145.0,3.3,24.4,719.0,463.33,344.97
2018,8,27,14,45,760.5,140.5,3.3,24.15,682.0,405.2,296.76
2018,8,27,15,0,749.0,136.0,3.3,23.9,645.0,343.35,244.57
2018,8,27,15,15,731.5,132.0,3.3,23.9,602.5,284.17,193.84
2018,8,27,15,30,714.0,128.0,3.3,23.9,560.0,226.57,145.46
2018,8,27,15,45,694.5,122.0,3.3,23.15,514.0,169.09,101.61
2018,8,27,16,0,675.0,116.0,3.3,22.4,468.0,113.95,68.84
2018,8,27,16,15,651.0,108.0,3.25,21.85,419.5,75.76,59.61
2018,8,27,16,30,627.0,100.0,3.2,21.3,371.0,71.84,56.61
2018,8,27,16,45,593.0,92.0,3.1,20.8,321.5,67.57,53.21
2018,8,27,17,0,559.0,84.0,3.0,20.3,272.0,63.1,49.55
2018,8,27,17,15,508.5,75.0,2.9,19.7,223.0,57.5,44.8
2018,8,27,17,30,458.0,66.0,2.8,19.1,174.0,51.71,39.69
2018,8,27,17,45,385.0,54.5,2.7,18.5,129.5,43.49,32.24
2018,8,27,18,0,312.0,43.0,2.6,17.9,85.0,33.19,22.73
2018,8,27,18,15,205.5,29.0,2.55,17.5,52.0,22.52,11.12
2018,8,27,18,30,99.0,15.0,2.5,17.1,19.0,12.8,0.0
2018,8,27,18,45,49.5,7.5,2.4,16.65,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,28,5,15,0.5,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,28,5,30,1.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,28,5,45,1.0,4.0,2.0,15.25,4.0,3.83,0.0
2018,8,28,6,0,1.0,8.0,2.2,15.5,8.0,7.04,0.0
2018,8,28,6,15,0.5,14.5,2.25,15.8,14.5,12.19,4.34
2018,8,28,6,30,0.0,21.0,2.3,16.1,21.0,17.29,8.91
2018,8,28,6,45,0.0,29.0,2.35,16.4,29.0,23.91,14.69
2018,8,28,7,0,0.0,37.0,2.4,16.7,37.0,30.54,20.4
2018,8,28,7,15,0.0,46.0,2.4,17.1,46.0,38.02,26.72
2018,8,28,7,30,0.0,55.0,2.4,17.5,55.0,45.52,32.95
2018,8,28,7,45,0.0,71.0,2.4,17.85,71.0,58.88,44.01
2018,8,28,8,0,0.0,87.0,2.4,18.2,87.0,72.61,55.21
2018,8,28,8,15,2.0,109.5,2.4,18.7,110.5,94.73,73.22
2018,8,28,8,30,4.0,132.0,2.4,19.2,134.0,117.12,91.17
2018,8,28,8,45,33.5,188.0,2.4,19.7,209.0,212.75,168.59
2018,8,28,9,0,63.0,244.0,2.4,20.2,284.0,301.09,237.62
2018,8,28,9,15,103.0,279.5,2.45,20.55,350.0,377.98,296.62
2018,8,28,9,30,143.0,315.0,2.5,20.9,416.0,476.58,370.06
2018,8,28,9,45,354.0,273.5,2.5,21.3,540.0,662.08,509.56
2018,8,28,10,0,565.0,232.0,2.5,21.7,664.0,851.73,643.5
2018,8,28,10,15,721.5,170.5,2.55,22.0,743.5,950.63,708.21
2018,8,28,10,30,878.0,109.0,2.6,22.3,823.0,1016.11,749.12
2018,8,28,10,45,886.0,108.5,2.65,22.6,845.5,1014.85,746.42
2018,8,28,11,0,894.0,108.0,2.7,22.9,868.0,1009.65,741.97
2018,8,28,11,15,898.5,108.0,2.75,23.05,882.5,997.57,733.61
2018,8,28,11,30,903.0,108.0,2.8,23.2,897.0,981.62,722.88
2018,8,28,11,45,906.0,107.5,2.8,23.4,904.0,959.92,707.9
2018,8,28,12,0,909.0,107.0,2.8,23.6,911.0,934.55,690.61
2018,8,28,12,15,910.5,106.0,2.85,23.65,910.0,903.78,670.56
2018,8,28,12,30,912.0,105.0,2.9,23.7,909.0,869.65,648.17
2018,8,28,12,45,912.0,104.0,2.9,23.8,900.5,831.06,622.19
2018,8,28,13,0,912.0,103.0,2.9,23.9,892.0,789.48,594.02
2018,8,28,13,15,910.0,101.0,2.95,23.85,875.0,742.76,561.98
2018,8,28,13,30,908.0,99.0,3.0,23.8,858.0,693.59,526.04
2018,8,28,13,45,904.5,97.5,3.0,23.75,834.5,641.68,486.87
2018,8,28,14,0,901.0,96.0,3.0,23.7,811.0,587.87,445.08
2018,8,28,14,15,894.5,94.0,3.0,23.55,780.0,530.44,399.43
2018,8,28,14,30,888.0,92.0,3.0,23.4,749.0,471.9,351.36
2018,8,28,14,45,879.5,89.5,3.0,23.25,712.0,411.33,300.19
2018,8,28,15,0,871.0,87.0,3.0,23.1,675.0,350.39,247.36
2018,8,28,15,15,856.5,85.0,3.0,23.1,632.0,288.18,193.07
2018,8,28,15,30,842.0,83.0,3.0,23.1,589.0,226.83,140.77
2018,8,28,15,45,825.0,80.0,2.9,22.55,542.0,165.54,93.66
2018,8,28,16,0,808.0,77.0,2.8,22.0,495.0,98.7,53.42
2018,8,28,16,15,785.5,73.0,2.75,21.55,445.0,58.97,45.32
2018,8,28,16,30,763.0,69.0,2.7,21.1,395.0,56.62,43.56
2018,8,28,16,45,729.5,65.0,2.65,20.7,343.5,54.05,41.54
2018,8,28,17,0,696.0,61.0,2.6,20.3,292.0,51.44,39.43
2018,8,28,17,15,645.0,55.5,2.5,19.7,240.0,47.41,36.0
2018,8,28,17,30,594.0,50.0,2.4,19.1,188.0,39.82,29.3
2018,8,28,17,45,513.5,43.0,2.35,18.5,140.5,34.65,24.53
2018,8,28,18,0,433.0,36.0,2.3,17.9,93.0,29.49,19.49
2018,8,28,18,15,287.0,25.5,2.2,17.45,56.0,21.08,9.27
2018,8,28,18,30,141.0,15.0,2.1,17.0,19.0,12.8,0.0
2018,8,28,18,45,70.5,7.5,2.0,16.55,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,14.05,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.3,14.6,2.0,0.0,0.0
2018,8,29,5,45,129.0,15.0,1.45,15.15,23.0,66.05,0.0
2018,8,29,6,0,243.0,27.0,1.6,15.7,44.0,168.31,89.68
2018,8,29,6,15,350.5,37.0,1.65,16.2,85.0,258.01,202.07
2018,8,29,6,30,458.0,47.0,1.7,16.7,126.0,352.37,284.83
2018,8,29,6,45,525.5,55.0,1.75,17.2,175.5,429.5,350.23
2018,8,29,7,0,593.0,63.0,1.8,17.7,225.0,512.02,416.93
2018,8,29,7,15,639.5,69.0,1.75,18.15,277.5,581.37,469.52
2018,8,29,7,30,686.0,75.0,1.7,18.6,330.0,652.84,520.43
2018,8,29,7,45,718.5,79.5,1.7,19.0,381.5,708.31,558.08
2018,8,29,8,0,751.0,84.0,1.7,19.4,433.0,768.07,597.65
2018,8,29,8,15,777.0,87.0,1.75,19.9,483.0,819.58,630.52
2018,8,29,8,30,803.0,90.0,1.8,20.4,533.0,869.56,661.68
2018,8,29,8,45,823.0,92.5,1.8,20.9,580.0,911.39,686.17
2018,8,29,9,0,843.0,95.0,1.8,21.4,627.0,950.67,708.64
2018,8,29,9,15,859.0,95.5,1.85,21.85,668.5,969.49,718.18
2018,8,29,9,30,875.0,96.0,1.9,22.3,710.0,996.15,733.1
2018,8,29,9,45,888.0,96.5,1.95,22.75,747.0,1016.4,743.77
2018,8,29,10,0,901.0,97.0,2.0,23.2,784.0,1032.99,752.2
2018,8,29,10,15,909.5,98.0,2.1,23.55,813.5,1041.72,756.68
2018,8,29,10,30,918.0,99.0,2.2,23.9,843.0,1046.45,758.79
2018,8,29,10,45,924.5,98.5,2.3,24.25,865.0,1043.46,756.13
2018,8,29,11,0,931.0,98.0,2.4,24.6,887.0,1036.4,751.06
2018,8,29,11,15,934.5,98.5,2.45,24.75,901.5,1023.36,742.33
2018,8,29,11,30,938.0,99.0,2.5,24.9,916.0,1006.32,731.18
2018,8,29,11,45,940.0,99.0,2.6,25.1,922.5,983.41,716.67
2018,8,29,12,0,942.0,99.0,2.7,25.3,929.0,956.72,699.69
2018,8,29,12,15,939.5,100.5,2.75,25.35,927.0,923.88,678.6
2018,8,29,12,30,937.0,102.0,2.8,25.4,925.0,887.73,655.23
2018,8,29,12,45,931.5,104.0,2.9,25.5,914.5,846.52,628.5
2018,8,29,13,0,926.0,106.0,3.0,25.6,904.0,802.59,599.63
2018,8,29,13,15,922.0,105.0,3.05,25.55,886.0,754.55,566.86
2018,8,29,13,30,918.0,104.0,3.1,25.5,868.0,704.19,530.32
2018,8,29,13,45,913.0,102.0,3.15,25.5,843.0,650.25,490.06
2018,8,29,14,0,908.0,100.0,3.2,25.5,818.0,594.54,447.25
2018,8,29,14,15,901.0,99.0,3.2,25.35,787.0,537.14,401.84
2018,8,29,14,30,894.0,98.0,3.2,25.2,756.0,478.64,354.04
2018,8,29,14,45,883.5,95.5,3.25,25.0,717.5,416.76,302.34
2018,8,29,15,0,873.0,93.0,3.3,24.8,679.0,354.74,249.13
2018,8,29,15,15,851.5,92.0,3.3,24.8,632.5,291.21,194.36
2018,8,29,15,30,830.0,91.0,3.3,24.8,586.0,223.7,137.92
2018,8,29,15,45,785.0,91.5,3.25,24.25,529.0,161.51,91.66
2018,8,29,16,0,740.0,92.0,3.2,23.7,472.0,104.77,60.27
2018,8,29,16,15,724.5,86.0,3.15,23.25,426.0,67.8,52.54
2018,8,29,16,30,709.0,80.0,3.1,22.8,380.0,64.42,49.95
2018,8,29,16,45,670.0,75.5,3.1,22.4,329.0,56.63,43.47
2018,8,29,17,0,631.0,71.0,3.1,22.0,278.0,54.19,41.51
2018,8,29,17,15,560.5,64.5,2.95,21.45,224.0,49.92,37.89
2018,8,29,17,30,490.0,58.0,2.8,20.9,170.0,45.65,34.09
2018,8,29,17,45,430.0,48.0,2.6,20.3,127.5,38.5,27.59
