Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,0,370.0,38.0,2.4,19.7,85.0,31.13,20.59
2018,8,29,18,15,233.5,25.5,2.3,19.25,50.5,21.09,8.09
2018,8,29,18,30,97.0,13.0,2.2,18.8,16.0,11.1,0.0
2018,8,29,18,45,48.5,6.5,2.05,18.3,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.9,16.0,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.0,16.3,1.0,0.0,0.0
2018,8,30,5,45,4.0,6.0,1.1,16.65,6.0,6.78,0.0
2018,8,30,6,0,4.0,11.0,1.2,17.0,11.0,11.17,0.18
2018,8,30,6,15,2.0,21.5,1.3,17.35,21.5,18.78,9.6
2018,8,30,6,30,0.0,32.0,1.4,17.7,32.0,26.42,16.43
2018,8,30,6,45,0.0,43.5,1.45,18.05,43.5,35.97,24.71
2018,8,30,7,0,0.0,55.0,1.5,18.4,55.0,45.54,32.88
2018,8,30,7,15,0.0,67.5,1.45,18.65,67.5,56.37,41.97
2018,8,30,7,30,0.0,80.0,1.4,18.9,80.0,67.42,51.08
2018,8,30,7,45,0.0,98.5,1.35,19.2,98.5,84.27,64.83
2018,8,30,8,0,0.0,117.0,1.3,19.5,117.0,101.14,78.35
2018,8,30,8,15,2.0,141.0,1.25,19.85,142.0,125.2,97.56
2018,8,30,8,30,4.0,165.0,1.2,20.2,167.0,149.39,116.53
2018,8,30,8,45,6.0,180.0,1.2,20.55,183.5,164.7,128.2
2018,8,30,9,0,8.0,195.0,1.2,20.9,200.0,180.09,139.81
2018,8,30,9,15,46.0,242.5,1.25,21.4,274.5,281.68,219.29
2018,8,30,9,30,84.0,290.0,1.3,21.9,349.0,369.64,285.37
2018,8,30,9,45,104.5,314.5,1.3,22.4,391.5,436.08,332.93
2018,8,30,10,0,125.0,339.0,1.3,22.9,434.0,480.74,363.93
2018,8,30,10,15,202.0,354.0,1.4,23.25,514.0,571.4,429.6
2018,8,30,10,30,279.0,369.0,1.5,23.6,594.0,681.38,505.97
2018,8,30,10,45,444.0,310.5,1.6,24.0,680.0,798.0,587.59
2018,8,30,11,0,609.0,252.0,1.7,24.4,766.0,897.72,655.62
2018,8,30,11,15,715.5,205.5,1.8,24.6,819.5,941.03,684.07
2018,8,30,11,30,822.0,159.0,1.9,24.8,873.0,968.86,701.77
2018,8,30,11,45,848.5,146.5,2.0,25.05,888.0,957.31,694.26
2018,8,30,12,0,875.0,134.0,2.1,25.3,903.0,930.17,677.1
2018,8,30,12,15,873.5,134.5,2.2,25.35,900.5,898.62,657.6
2018,8,30,12,30,872.0,135.0,2.3,25.4,898.0,863.98,635.87
2018,8,30,12,45,866.5,136.5,2.4,25.5,887.5,824.1,610.26
2018,8,30,13,0,861.0,138.0,2.5,25.6,877.0,781.75,582.66
2018,8,30,13,15,857.0,136.5,2.6,25.5,859.5,735.66,550.73
2018,8,30,13,30,853.0,135.0,2.7,25.4,842.0,691.8,519.27
2018,8,30,13,45,847.0,133.0,2.75,25.3,817.5,638.73,480.16
2018,8,30,14,0,841.0,131.0,2.8,25.2,793.0,584.2,438.77
2018,8,30,14,15,833.5,128.5,2.85,25.0,762.0,527.28,394.39
2018,8,30,14,30,826.0,126.0,2.9,24.8,731.0,469.56,347.82
2018,8,30,14,45,815.0,122.5,2.95,24.55,693.5,409.17,297.8
2018,8,30,15,0,804.0,119.0,3.0,24.3,656.0,348.94,246.57
2018,8,30,15,15,786.5,116.0,3.0,24.3,612.5,287.88,194.13
2018,8,30,15,30,769.0,113.0,3.0,24.3,569.0,228.32,144.19
2018,8,30,15,45,748.5,108.0,3.05,23.6,521.5,162.89,94.6
2018,8,30,16,0,728.0,103.0,3.1,22.9,474.0,104.98,61.43
2018,8,30,16,15,701.0,97.5,3.1,22.35,424.0,69.72,54.39
2018,8,30,16,30,674.0,92.0,3.1,21.8,374.0,67.2,52.56
2018,8,30,16,45,635.0,85.5,3.1,21.3,322.5,63.71,49.8
2018,8,30,17,0,596.0,79.0,3.1,20.8,271.0,60.1,46.86
2018,8,30,17,15,538.5,71.0,3.05,20.15,220.5,55.04,42.55
2018,8,30,17,30,481.0,63.0,3.0,19.5,170.0,49.89,37.96
2018,8,30,17,45,395.0,51.5,2.95,18.9,124.0,41.47,30.28
2018,8,30,18,0,309.0,40.0,2.9,18.3,78.0,32.85,22.04
2018,8,30,18,15,193.0,26.0,2.8,17.85,46.0,20.25,6.15
2018,8,30,18,30,77.0,12.0,2.7,17.4,14.0,10.24,0.0
2018,8,30,18,45,38.5,6.0,2.6,16.95,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.4,14.8,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,98.0,13.5,1.8,15.6,19.5,52.29,0.0
2018,8,31,6,0,186.0,26.0,2.0,16.0,38.0,140.77,59.2
2018,8,31,6,15,298.5,37.5,2.0,16.4,78.0,232.22,180.83
2018,8,31,6,30,411.0,49.0,2.0,16.8,118.0,328.78,266.07
2018,8,31,6,45,350.0,68.5,1.95,17.2,141.5,331.1,271.31
2018,8,31,7,0,289.0,88.0,1.9,17.6,165.0,329.7,271.14
2018,8,31,7,15,251.0,114.5,1.85,18.1,192.0,330.5,271.39
2018,8,31,7,30,213.0,141.0,1.8,18.6,219.0,342.29,279.06
2018,8,31,7,45,226.0,161.0,1.7,19.1,255.0,383.2,309.95
2018,8,31,8,0,239.0,181.0,1.6,19.6,291.0,424.16,339.73
2018,8,31,8,15,458.0,152.0,1.55,20.3,392.0,610.63,481.38
2018,8,31,8,30,677.0,123.0,1.5,21.0,493.0,801.22,612.69
2018,8,31,8,45,746.0,112.0,1.45,21.65,552.5,864.02,649.28
2018,8,31,9,0,815.0,101.0,1.4,22.3,612.0,933.22,690.23
2018,8,31,9,15,831.0,103.0,1.4,22.9,653.5,964.51,706.32
2018,8,31,9,30,847.0,105.0,1.4,23.5,695.0,980.63,713.01
2018,8,31,9,45,859.5,106.0,1.45,24.05,731.0,1000.43,723.2
2018,8,31,10,0,872.0,107.0,1.5,24.6,767.0,1016.65,731.11
2018,8,31,10,15,880.0,108.0,1.6,25.15,795.5,1024.53,734.68
2018,8,31,10,30,888.0,109.0,1.7,25.7,824.0,1028.53,736.0
2018,8,31,10,45,894.0,109.0,1.8,26.2,845.5,1025.47,733.17
2018,8,31,11,0,900.0,109.0,1.9,26.7,867.0,1018.45,728.02
2018,8,31,11,15,904.0,109.0,2.0,27.05,881.0,1005.5,719.66
2018,8,31,11,30,908.0,109.0,2.1,27.4,895.0,988.66,708.93
2018,8,31,11,45,910.5,108.5,2.25,27.7,901.0,966.07,695.22
2018,8,31,12,0,913.0,108.0,2.4,28.0,907.0,939.8,679.05
2018,8,31,12,15,915.0,106.5,2.5,28.1,906.0,908.53,659.6
2018,8,31,12,30,917.0,105.0,2.6,28.2,905.0,873.85,637.75
2018,8,31,12,45,918.0,103.0,2.75,28.3,896.0,834.61,612.99
2018,8,31,13,0,919.0,101.0,2.9,28.4,887.0,792.3,585.8
2018,8,31,13,15,916.0,100.0,3.05,28.3,870.0,745.16,554.64
2018,8,31,13,30,913.0,99.0,3.2,28.2,853.0,695.61,519.46
2018,8,31,13,45,908.5,97.5,3.35,28.05,828.5,642.53,480.66
2018,8,31,14,0,904.0,96.0,3.5,27.9,804.0,587.63,439.12
2018,8,31,14,15,896.0,94.5,3.55,27.55,772.0,529.42,393.71
2018,8,31,14,30,888.0,93.0,3.6,27.2,740.0,470.25,345.92
2018,8,31,14,45,877.5,90.5,3.7,26.9,702.0,408.65,294.68
2018,8,31,15,0,867.0,88.0,3.8,26.6,664.0,346.93,241.94
2018,8,31,15,15,852.5,86.0,3.8,26.6,620.5,284.73,188.13
2018,8,31,15,30,838.0,84.0,3.8,26.6,577.0,223.41,136.5
2018,8,31,15,45,820.5,80.5,3.9,25.55,530.0,155.24,85.12
2018,8,31,16,0,803.0,77.0,4.0,24.5,483.0,94.8,51.55
2018,8,31,16,15,779.5,73.5,3.9,23.8,433.0,59.52,45.41
2018,8,31,16,30,756.0,70.0,3.8,23.1,383.0,57.54,44.03
2018,8,31,16,45,720.0,65.0,3.7,22.4,330.5,54.2,41.4
2018,8,31,17,0,684.0,60.0,3.6,21.7,278.0,50.78,38.62
2018,8,31,17,15,524.0,62.0,3.45,20.85,210.5,47.92,36.23
2018,8,31,17,30,364.0,64.0,3.3,20.0,143.0,48.21,36.39
2018,8,31,17,45,193.5,50.5,3.15,19.2,91.5,37.97,27.16
2018,8,31,18,0,23.0,37.0,3.0,18.4,40.0,29.68,19.22
2018,8,31,18,15,19.0,22.5,2.9,17.85,24.0,18.24,3.11
2018,8,31,18,30,15.0,8.0,2.8,17.3,8.0,6.83,0.0
2018,8,31,18,45,7.5,4.0,2.65,16.8,4.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,1,5,45,28.0,5.5,1.6,15.3,7.5,16.39,0.0
2018,9,1,6,0,56.0,11.0,1.8,15.7,15.0,52.1,14.83
2018,9,1,6,15,28.0,20.5,1.75,16.2,22.5,38.37,25.62
2018,9,1,6,30,0.0,30.0,1.7,16.7,30.0,24.76,15.07
2018,9,1,6,45,0.0,44.0,1.65,17.15,44.0,36.39,25.14
2018,9,1,7,0,0.0,58.0,1.6,17.6,58.0,48.4,35.39
2018,9,1,7,15,1.5,75.0,1.5,18.25,75.5,65.04,49.37
2018,9,1,7,30,3.0,92.0,1.4,18.9,93.0,81.76,63.13
2018,9,1,7,45,31.5,133.0,1.3,19.55,147.0,157.16,125.57
2018,9,1,8,0,60.0,174.0,1.2,20.2,201.0,227.62,181.83
2018,9,1,8,15,279.5,170.0,1.2,20.75,319.5,452.7,360.14
2018,9,1,8,30,499.0,166.0,1.2,21.3,438.0,678.31,524.36
2018,9,1,8,45,656.5,135.5,1.2,21.85,525.5,814.36,613.81
2018,9,1,9,0,814.0,105.0,1.2,22.4,613.0,938.16,690.95
2018,9,1,9,15,822.0,111.5,1.3,22.95,653.5,966.81,706.16
2018,9,1,9,30,830.0,118.0,1.4,23.5,694.0,991.95,720.32
2018,9,1,9,45,832.0,124.5,1.5,24.0,727.0,1007.34,728.47
2018,9,1,10,0,834.0,131.0,1.6,24.5,760.0,1018.83,734.33
2018,9,1,10,15,842.0,133.5,1.7,24.85,789.0,1028.04,739.32
2018,9,1,10,30,850.0,136.0,1.8,25.2,818.0,1033.33,741.96
2018,9,1,10,45,856.0,137.0,1.9,25.6,839.5,1030.99,739.78
2018,9,1,11,0,862.0,138.0,2.0,26.0,861.0,1010.98,726.62
2018,9,1,11,15,866.0,139.5,2.15,26.25,876.0,999.55,720.11
2018,9,1,11,30,870.0,141.0,2.3,26.5,891.0,984.31,711.02
2018,9,1,11,45,871.5,140.5,2.4,26.7,896.5,961.09,696.41
2018,9,1,12,0,873.0,140.0,2.5,26.9,902.0,934.38,679.56
2018,9,1,12,15,867.0,143.5,2.6,27.05,898.5,901.4,658.63
2018,9,1,12,30,861.0,147.0,2.7,27.2,895.0,875.44,642.25
2018,9,1,12,45,851.0,150.5,2.8,27.35,883.0,832.86,614.55
2018,9,1,13,0,841.0,154.0,2.9,27.5,871.0,788.07,584.38
2018,9,1,13,15,836.5,152.5,2.95,27.45,853.0,740.77,551.3
2018,9,1,13,30,832.0,151.0,3.0,27.4,835.0,691.47,515.96
2018,9,1,13,45,825.0,149.5,3.05,27.4,810.5,638.85,477.15
2018,9,1,14,0,818.0,148.0,3.1,27.4,786.0,584.94,436.24
2018,9,1,14,15,808.5,145.5,3.1,27.2,754.0,527.91,391.97
2018,9,1,14,30,799.0,143.0,3.1,27.0,722.0,470.38,345.87
2018,9,1,14,45,786.0,139.0,3.15,26.75,683.5,410.1,296.5
2018,9,1,15,0,773.0,135.0,3.2,26.5,645.0,346.26,243.22
2018,9,1,15,15,754.5,131.0,3.2,26.5,601.0,285.03,191.35
2018,9,1,15,30,736.0,127.0,3.2,26.5,557.0,225.51,142.14
2018,9,1,15,45,713.5,121.5,3.15,25.7,509.5,166.4,98.31
2018,9,1,16,0,691.0,116.0,3.1,24.9,462.0,110.04,66.94
2018,9,1,16,15,662.5,109.0,3.05,24.25,412.0,77.64,60.71
2018,9,1,16,30,634.0,102.0,3.0,23.6,362.0,74.37,58.31
2018,9,1,16,45,592.5,94.0,2.9,22.95,310.5,70.03,54.9
2018,9,1,17,0,551.0,86.0,2.8,22.3,259.0,65.54,51.25
2018,9,1,17,15,492.0,76.0,2.7,21.45,208.5,59.12,45.81
2018,9,1,17,30,433.0,66.0,2.6,20.6,158.0,52.51,39.98
2018,9,1,17,45,347.5,53.0,2.55,19.7,113.5,40.59,29.29
2018,9,1,18,0,262.0,40.0,2.5,18.8,69.0,30.88,19.99
2018,9,1,18,15,156.0,24.0,2.5,18.2,39.0,18.67,0.56
2018,9,1,18,30,50.0,8.0,2.5,17.6,9.0,6.83,0.0
2018,9,1,18,45,25.0,4.0,2.5,17.05,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.55,14.3,15.5,38.96,0.0
2018,9,2,6,0,139.0,23.0,1.7,14.8,31.0,113.54,28.77
2018,9,2,6,15,241.5,37.5,1.7,15.35,69.5,202.48,156.66
2018,9,2,6,30,344.0,52.0,1.7,15.9,108.0,291.93,236.59
2018,9,2,6,45,417.5,63.5,1.7,16.5,156.0,373.71,306.12
2018,9,2,7,0,491.0,75.0,1.7,17.1,204.0,459.9,376.29
2018,9,2,7,15,543.0,83.5,1.65,17.85,255.5,532.43,432.25
2018,9,2,7,30,595.0,92.0,1.6,18.6,307.0,607.61,486.88
2018,9,2,7,45,633.5,98.0,1.6,19.3,358.0,670.89,530.29
2018,9,2,8,0,672.0,104.0,1.6,20.0,409.0,734.61,572.46
2018,9,2,8,15,700.0,108.5,1.6,20.7,458.5,787.11,605.35
2018,9,2,8,30,728.0,113.0,1.6,21.4,508.0,838.44,636.61
2018,9,2,8,45,749.0,117.0,1.6,22.1,554.0,880.96,661.14
2018,9,2,9,0,770.0,121.0,1.6,22.8,600.0,915.01,679.66
2018,9,2,9,15,782.5,126.0,1.65,23.5,640.5,945.41,696.27
2018,9,2,9,30,795.0,131.0,1.7,24.2,681.0,972.6,710.7
2018,9,2,9,45,803.0,135.0,1.7,24.9,715.0,990.71,718.61
2018,9,2,10,0,811.0,139.0,1.7,25.6,749.0,1005.16,724.32
2018,9,2,10,15,820.0,141.5,1.75,26.15,778.0,1015.24,728.5
2018,9,2,10,30,829.0,144.0,1.8,26.7,807.0,1021.46,730.42
2018,9,2,10,45,836.0,144.5,1.85,27.2,828.5,1019.59,727.59
2018,9,2,11,0,843.0,145.0,1.9,27.7,850.0,1013.78,722.51
2018,9,2,11,15,847.5,146.0,1.9,28.1,864.5,1002.11,713.59
2018,9,2,11,30,852.0,147.0,1.9,28.5,879.0,986.56,702.44
2018,9,2,11,45,855.0,146.0,1.95,28.9,885.0,963.76,687.46
2018,9,2,12,0,858.0,145.0,2.0,29.3,891.0,937.35,670.28
2018,9,2,12,15,854.5,146.5,2.05,29.45,888.0,904.21,649.46
2018,9,2,12,30,851.0,148.0,2.1,29.6,885.0,868.04,626.59
2018,9,2,12,45,845.0,149.5,2.2,29.8,874.0,827.05,600.68
2018,9,2,13,0,839.0,151.0,2.3,30.0,863.0,783.63,572.14
2018,9,2,13,15,834.5,149.0,2.35,29.9,845.0,735.93,539.64
2018,9,2,13,30,830.0,147.0,2.4,29.8,827.0,686.24,504.89
2018,9,2,13,45,823.5,145.0,2.45,29.75,802.0,633.58,466.89
2018,9,2,14,0,817.0,143.0,2.5,29.7,777.0,579.58,426.73
2018,9,2,14,15,807.0,140.0,2.55,29.4,744.5,521.93,383.0
2018,9,2,14,30,797.0,137.0,2.6,29.1,712.0,463.86,337.38
2018,9,2,14,45,784.0,133.0,2.65,28.8,673.5,403.71,288.73
2018,9,2,15,0,771.0,129.0,2.7,28.5,635.0,344.05,239.17
2018,9,2,15,15,752.5,125.5,2.7,28.5,591.5,279.45,185.31
2018,9,2,15,30,734.0,122.0,2.7,28.5,548.0,220.49,137.04
2018,9,2,15,45,711.0,116.5,2.8,27.55,500.5,161.49,93.93
2018,9,2,16,0,688.0,111.0,2.9,26.6,453.0,105.32,63.3
2018,9,2,16,15,657.5,105.0,2.85,25.8,403.0,74.93,58.06
2018,9,2,16,30,627.0,99.0,2.8,25.0,353.0,72.27,56.2
2018,9,2,16,45,584.5,92.0,2.8,24.2,302.5,68.62,53.42
2018,9,2,17,0,542.0,85.0,2.8,23.4,252.0,64.87,50.44
2018,9,2,17,15,480.5,75.0,2.75,22.4,202.0,58.41,45.01
2018,9,2,17,30,419.0,65.0,2.7,21.4,152.0,49.37,37.09
2018,9,2,17,45,330.5,51.5,2.6,20.45,108.0,39.44,28.15
2018,9,2,18,0,242.0,38.0,2.5,19.5,64.0,29.34,18.42
2018,9,2,18,15,141.5,23.0,2.5,18.85,36.0,17.89,0.0
2018,9,2,18,30,41.0,8.0,2.5,18.2,8.0,6.83,0.0
2018,9,2,18,45,20.5,4.0,2.45,17.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,5,45,63.5,11.0,1.45,14.35,14.5,36.13,0.0
2018,9,3,6,0,127.0,22.0,1.6,14.7,29.0,106.07,14.95
2018,9,3,6,15,226.0,37.0,1.6,15.25,66.5,194.51,149.65
2018,9,3,6,30,325.0,52.0,1.6,15.8,104.0,281.79,228.17
2018,9,3,6,45,364.5,66.0,1.65,16.35,144.5,340.04,278.96
2018,9,3,7,0,404.0,80.0,1.7,16.9,185.0,401.63,330.21
2018,9,3,7,15,475.0,88.0,1.7,17.4,238.5,481.54,393.87
2018,9,3,7,30,546.0,96.0,1.7,17.9,292.0,574.86,464.59
2018,9,3,7,45,493.5,120.5,1.7,18.45,318.0,574.86,461.38
2018,9,3,8,0,441.0,145.0,1.7,19.0,344.0,576.43,459.28
2018,9,3,8,15,556.5,135.0,1.7,19.65,416.0,690.61,541.76
2018,9,3,8,30,672.0,125.0,1.7,20.3,488.0,802.33,616.54
2018,9,3,8,45,706.0,126.5,1.7,20.95,537.0,852.83,646.66
2018,9,3,9,0,740.0,128.0,1.7,21.6,586.0,901.72,675.63
2018,9,3,9,15,744.5,137.0,1.7,22.15,624.0,928.46,689.67
2018,9,3,9,30,749.0,146.0,1.7,22.7,662.0,951.8,701.63
2018,9,3,9,45,746.0,156.5,1.7,23.3,693.0,965.74,707.36
2018,9,3,10,0,743.0,167.0,1.7,23.9,724.0,975.89,710.82
2018,9,3,10,15,753.0,170.0,1.75,24.4,752.5,987.08,716.04
2018,9,3,10,30,763.0,173.0,1.8,24.9,781.0,994.61,719.01
2018,9,3,10,45,770.5,174.5,1.85,25.4,802.5,985.29,711.42
2018,9,3,11,0,778.0,176.0,1.9,25.9,824.0,981.45,707.64
2018,9,3,11,15,783.0,176.5,1.95,26.25,838.0,970.39,699.75
2018,9,3,11,30,788.0,177.0,2.0,26.6,852.0,955.66,689.67
2018,9,3,11,45,791.0,177.0,2.05,26.95,858.5,934.96,675.87
2018,9,3,12,0,794.0,177.0,2.1,27.3,865.0,910.82,659.94
2018,9,3,12,15,796.5,175.0,2.2,27.45,863.5,881.03,641.31
2018,9,3,12,30,799.0,173.0,2.3,27.6,862.0,848.11,620.49
2018,9,3,12,45,800.5,169.5,2.35,27.8,853.0,810.04,595.48
2018,9,3,13,0,802.0,166.0,2.4,28.0,844.0,769.22,567.29
2018,9,3,13,15,797.0,164.5,2.5,27.95,826.5,723.0,535.51
2018,9,3,13,30,792.0,163.0,2.6,27.9,809.0,674.94,501.56
2018,9,3,13,45,785.0,160.5,2.65,27.85,784.0,623.19,463.76
2018,9,3,14,0,778.0,158.0,2.7,27.8,759.0,570.3,423.97
2018,9,3,14,15,767.0,155.5,2.75,27.5,727.0,514.51,381.18
2018,9,3,14,30,756.0,153.0,2.8,27.2,695.0,456.12,335.04
2018,9,3,14,45,741.5,148.5,2.85,26.9,656.5,396.33,286.43
2018,9,3,15,0,727.0,144.0,2.9,26.6,618.0,337.34,237.22
2018,9,3,15,15,707.5,140.0,2.9,26.6,575.0,278.54,187.65
2018,9,3,15,30,688.0,136.0,2.9,26.6,532.0,221.65,140.96
2018,9,3,15,45,662.5,130.5,2.85,25.6,485.0,165.15,99.71
2018,9,3,16,0,637.0,125.0,2.8,24.6,438.0,111.87,70.79
2018,9,3,16,15,603.0,117.5,2.75,23.95,388.0,83.48,65.76
2018,9,3,16,30,569.0,110.0,2.7,23.3,338.0,80.07,63.27
2018,9,3,16,45,523.5,101.5,2.6,22.65,288.0,75.62,59.77
2018,9,3,17,0,478.0,93.0,2.5,22.0,238.0,68.38,53.76
2018,9,3,17,15,415.5,80.5,2.4,21.25,189.0,59.9,46.48
2018,9,3,17,30,353.0,68.0,2.3,20.5,140.0,51.19,38.76
2018,9,3,17,45,268.5,52.5,2.2,19.8,98.0,39.94,28.58
2018,9,3,18,0,184.0,37.0,2.1,19.1,56.0,28.44,17.43
2018,9,3,18,15,105.0,21.5,2.0,18.7,31.0,16.7,0.0
2018,9,3,18,30,26.0,6.0,1.9,18.3,6.0,5.12,0.0
2018,9,3,18,45,13.0,3.0,1.85,17.85,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,5,45,62.0,10.5,1.75,14.55,14.0,35.18,0.0
2018,9,4,6,0,124.0,21.0,1.9,15.0,28.0,102.89,0.43
2018,9,4,6,15,217.5,36.0,1.95,15.6,64.0,189.47,144.81
2018,9,4,6,30,311.0,51.0,2.0,16.2,100.0,273.15,221.08
2018,9,4,6,45,232.0,56.5,2.0,16.75,100.5,242.7,199.44
2018,9,4,7,0,153.0,62.0,2.0,17.3,101.0,187.56,154.84
2018,9,4,7,15,78.0,76.5,1.95,17.9,96.5,142.11,115.87
2018,9,4,7,30,3.0,91.0,1.9,18.5,92.0,81.11,62.63
2018,9,4,7,45,17.5,128.0,1.85,19.1,135.5,129.49,102.86
2018,9,4,8,0,32.0,165.0,1.8,19.7,179.0,194.11,155.02
2018,9,4,8,15,133.5,189.0,1.75,20.45,259.0,328.5,263.15
2018,9,4,8,30,235.0,213.0,1.7,21.2,339.0,471.39,371.87
2018,9,4,8,45,477.0,174.0,1.65,21.9,458.5,681.1,526.9
2018,9,4,9,0,719.0,135.0,1.6,22.6,578.0,890.76,666.64
2018,9,4,9,15,758.5,130.0,1.55,23.35,625.5,928.02,684.54
2018,9,4,9,30,798.0,125.0,1.5,24.1,673.0,970.72,707.46
2018,9,4,9,45,820.5,122.5,1.45,24.85,711.0,996.08,718.81
2018,9,4,10,0,843.0,120.0,1.4,25.6,749.0,1017.95,728.02
2018,9,4,10,15,852.5,121.0,1.45,26.2,778.0,1013.69,723.05
2018,9,4,10,30,862.0,122.0,1.5,26.8,807.0,1018.77,724.36
2018,9,4,10,45,868.0,123.5,1.5,27.45,829.0,1016.94,720.49
2018,9,4,11,0,874.0,125.0,1.5,28.1,851.0,1011.19,714.44
2018,9,4,11,15,878.0,125.0,1.55,28.55,864.5,998.03,705.31
2018,9,4,11,30,882.0,125.0,1.6,29.0,878.0,981.06,694.0
2018,9,4,11,45,884.5,124.5,1.7,29.4,884.0,958.45,680.03
2018,9,4,12,0,887.0,124.0,1.8,29.8,890.0,932.25,663.78
2018,9,4,12,15,885.5,124.5,1.85,30.05,887.5,900.01,643.45
2018,9,4,12,30,884.0,125.0,1.9,30.3,885.0,864.63,621.05
2018,9,4,12,45,880.5,125.5,2.0,30.5,874.5,824.68,596.06
2018,9,4,13,0,877.0,126.0,2.1,30.7,864.0,782.07,569.01
2018,9,4,13,15,872.5,125.0,2.2,30.7,846.0,735.0,537.43
2018,9,4,13,30,868.0,124.0,2.3,30.7,828.0,685.8,503.11
2018,9,4,13,45,861.5,122.0,2.35,30.65,802.5,632.64,464.78
2018,9,4,14,0,855.0,120.0,2.4,30.6,777.0,578.02,424.15
2018,9,4,14,15,845.5,118.0,2.5,30.35,744.5,520.7,380.62
2018,9,4,14,30,836.0,116.0,2.6,30.1,712.0,461.59,334.14
2018,9,4,14,45,823.5,113.0,2.65,29.8,673.5,400.23,284.36
2018,9,4,15,0,811.0,110.0,2.7,29.5,635.0,339.19,233.5
2018,9,4,15,15,793.5,106.5,2.7,29.5,591.0,277.15,181.31
2018,9,4,15,30,776.0,103.0,2.7,29.5,547.0,216.62,131.81
2018,9,4,15,45,752.0,99.5,2.8,28.5,499.0,157.14,88.89
2018,9,4,16,0,728.0,96.0,2.9,27.5,451.0,94.52,54.73
2018,9,4,16,15,695.5,91.0,2.85,26.65,400.0,65.94,50.32
2018,9,4,16,30,663.0,86.0,2.8,25.8,349.0,63.54,48.65
2018,9,4,16,45,618.5,80.0,2.8,25.0,297.5,60.21,46.09
2018,9,4,17,0,574.0,74.0,2.8,24.2,246.0,56.81,43.37
2018,9,4,17,15,510.0,65.5,2.7,23.15,196.0,51.2,38.63
2018,9,4,17,30,446.0,57.0,2.6,22.1,146.0,45.49,33.57
2018,9,4,17,45,350.0,45.5,2.45,21.1,102.5,36.91,25.77
2018,9,4,18,0,254.0,34.0,2.3,20.1,59.0,26.4,15.34
2018,9,4,18,15,143.0,20.0,2.25,19.5,32.5,15.61,0.0
2018,9,4,18,30,32.0,6.0,2.2,18.9,6.0,5.12,0.0
2018,9,4,18,45,16.0,3.0,2.1,18.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,5,5,45,60.5,11.0,1.5,14.35,14.0,35.07,0.0
2018,9,5,6,0,121.0,22.0,1.6,14.7,28.0,102.81,0.0
2018,9,5,6,15,224.5,36.5,1.65,15.25,64.5,195.11,148.24
2018,9,5,6,30,328.0,51.0,1.7,15.8,101.0,284.24,229.81
2018,9,5,6,45,300.0,65.5,1.7,16.35,125.0,299.82,246.02
2018,9,5,7,0,272.0,80.0,1.7,16.9,149.0,312.01,257.33
2018,9,5,7,15,345.0,94.0,1.7,17.5,202.5,395.0,324.88
2018,9,5,7,30,418.0,108.0,1.7,18.1,256.0,483.52,393.71
2018,9,5,7,45,541.0,104.0,1.7,18.75,326.5,604.8,484.6
2018,9,5,8,0,664.0,100.0,1.7,19.4,397.0,726.28,569.61
2018,9,5,8,15,692.5,104.5,1.75,20.05,445.5,778.89,602.93
2018,9,5,8,30,721.0,109.0,1.8,20.7,494.0,830.4,635.31
2018,9,5,8,45,743.0,112.0,1.85,21.35,539.5,872.33,660.46
2018,9,5,9,0,765.0,115.0,1.9,22.0,585.0,906.35,679.99
2018,9,5,9,15,777.5,120.0,1.95,22.55,625.0,936.56,697.1
2018,9,5,9,30,790.0,125.0,2.0,23.1,665.0,963.56,712.04
2018,9,5,9,45,798.5,128.5,2.05,23.6,698.5,981.43,721.15
2018,9,5,10,0,807.0,132.0,2.1,24.1,732.0,995.68,728.07
2018,9,5,10,15,816.5,133.5,2.2,24.5,760.5,1004.99,732.79
2018,9,5,10,30,826.0,135.0,2.3,24.9,789.0,1010.49,735.22
2018,9,5,10,45,833.0,136.0,2.4,25.25,810.5,1009.02,733.45
2018,9,5,11,0,840.0,137.0,2.5,25.6,832.0,1003.63,729.34
2018,9,5,11,15,844.5,137.5,2.6,25.75,846.0,991.33,721.45
2018,9,5,11,30,849.0,138.0,2.7,25.9,860.0,962.52,702.93
2018,9,5,11,45,852.0,137.5,2.8,26.0,866.0,940.9,689.33
2018,9,5,12,0,855.0,137.0,2.9,26.1,872.0,915.77,673.31
2018,9,5,12,15,855.0,136.0,2.95,26.1,869.5,884.16,652.84
2018,9,5,12,30,855.0,135.0,3.0,26.1,867.0,849.47,630.22
2018,9,5,12,45,852.5,134.5,3.1,26.1,857.0,810.3,604.69
2018,9,5,13,0,850.0,134.0,3.2,26.1,847.0,768.52,577.05
2018,9,5,13,15,846.0,132.5,3.25,25.85,829.0,722.4,544.52
2018,9,5,13,30,842.0,131.0,3.3,25.6,811.0,678.35,512.46
2018,9,5,13,45,835.0,129.0,3.35,25.4,785.5,624.77,472.58
2018,9,5,14,0,828.0,127.0,3.4,25.2,760.0,569.88,430.51
2018,9,5,14,15,817.5,124.5,3.45,24.8,727.0,511.79,384.98
2018,9,5,14,30,807.0,122.0,3.5,24.4,694.0,453.31,337.54
2018,9,5,14,45,794.0,119.5,3.5,24.0,656.5,393.78,287.72
2018,9,5,15,0,781.0,117.0,3.5,23.6,619.0,334.69,237.03
2018,9,5,15,15,762.5,113.5,3.5,23.6,575.5,274.18,184.81
2018,9,5,15,30,744.0,110.0,3.5,23.6,532.0,210.32,131.6
2018,9,5,15,45,720.5,105.5,3.45,22.45,485.0,151.47,88.11
2018,9,5,16,0,697.0,101.0,3.4,21.3,438.0,95.47,58.27
2018,9,5,16,15,665.5,95.5,3.35,20.6,388.0,68.87,54.18
2018,9,5,16,30,634.0,90.0,3.3,19.9,338.0,66.29,52.28
2018,9,5,16,45,589.0,83.5,3.2,19.2,287.5,62.73,49.44
2018,9,5,17,0,544.0,77.0,3.1,18.5,237.0,59.1,46.43
2018,9,5,17,15,479.0,67.5,3.0,17.9,187.5,52.79,40.88
2018,9,5,17,30,414.0,58.0,2.9,17.3,138.0,46.34,34.97
2018,9,5,17,45,319.0,45.5,2.85,16.7,96.0,35.04,24.58
2018,9,5,18,0,224.0,33.0,2.8,16.1,54.0,25.58,14.53
2018,9,5,18,15,124.5,19.0,2.7,15.8,29.5,16.22,0.0
2018,9,5,18,30,25.0,5.0,2.6,15.5,5.0,4.27,0.0
2018,9,5,18,45,12.5,2.5,2.5,15.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,5,45,15.5,4.5,1.5,13.05,5.5,10.45,0.0
2018,9,6,6,0,31.0,9.0,1.6,13.4,11.0,29.18,0.0
2018,9,6,6,15,15.5,18.0,1.6,13.95,19.0,23.56,13.16
2018,9,6,6,30,0.0,27.0,1.6,14.5,27.0,22.27,13.04
2018,9,6,6,45,0.5,43.5,1.6,15.05,43.5,36.31,25.24
2018,9,6,7,0,1.0,60.0,1.6,15.6,60.0,51.63,38.43
2018,9,6,7,15,40.0,94.0,1.5,16.25,108.0,123.66,100.23
2018,9,6,7,30,79.0,128.0,1.4,16.9,156.0,193.95,158.86
2018,9,6,7,45,301.5,125.5,1.35,17.55,256.0,405.48,332.12
2018,9,6,8,0,524.0,123.0,1.3,18.2,356.0,624.23,496.88
2018,9,6,8,15,668.5,102.5,1.35,19.0,435.0,755.96,586.53
2018,9,6,8,30,813.0,82.0,1.4,19.8,514.0,878.19,666.06
2018,9,6,8,45,832.0,84.5,1.4,20.55,560.5,919.03,687.97
2018,9,6,9,0,851.0,87.0,1.4,21.3,607.0,946.36,701.56
2018,9,6,9,15,860.0,91.0,1.5,22.0,647.0,973.22,716.5
2018,9,6,9,30,869.0,95.0,1.6,22.7,687.0,996.57,729.11
2018,9,6,9,45,874.0,99.0,1.7,23.35,720.5,1012.18,736.93
2018,9,6,10,0,879.0,103.0,1.8,24.0,754.0,1023.91,742.44
2018,9,6,10,15,887.0,104.5,1.9,24.4,783.0,1031.94,746.44
2018,9,6,10,30,895.0,106.0,2.0,24.8,812.0,1036.02,748.08
2018,9,6,10,45,900.5,106.5,2.15,25.25,833.0,1032.45,745.48
2018,9,6,11,0,906.0,107.0,2.3,25.7,854.0,1024.87,740.44
2018,9,6,11,15,909.0,107.5,2.35,25.9,867.5,1010.84,730.98
2018,9,6,11,30,912.0,108.0,2.4,26.1,881.0,992.89,719.17
2018,9,6,11,45,913.5,108.0,2.45,26.25,886.5,969.2,703.89
2018,9,6,12,0,915.0,108.0,2.5,26.4,892.0,941.83,686.27
2018,9,6,12,15,917.5,106.0,2.55,26.5,890.0,909.81,665.72
2018,9,6,12,30,920.0,104.0,2.6,26.6,888.0,874.34,642.81
2018,9,6,12,45,922.0,101.0,2.6,26.65,878.5,834.19,616.4
2018,9,6,13,0,924.0,98.0,2.6,26.7,869.0,790.9,587.7
2018,9,6,13,15,920.5,96.5,2.6,26.7,850.5,742.13,554.35
2018,9,6,13,30,917.0,95.0,2.6,26.7,832.0,691.03,517.23
2018,9,6,13,45,911.5,93.5,2.65,26.65,806.5,636.6,476.98
2018,9,6,14,0,906.0,92.0,2.7,26.6,781.0,580.47,434.15
2018,9,6,14,15,898.5,90.5,2.7,26.45,749.0,521.91,388.03
2018,9,6,14,30,891.0,89.0,2.7,26.3,717.0,462.37,339.54
2018,9,6,14,45,880.5,86.5,2.65,26.15,678.5,400.17,287.43
2018,9,6,15,0,870.0,84.0,2.6,26.0,640.0,337.88,234.0
2018,9,6,15,15,854.5,82.0,2.6,26.0,596.0,274.95,179.83
2018,9,6,15,30,839.0,80.0,2.6,26.0,552.0,213.04,128.27
2018,9,6,15,45,819.0,77.0,2.5,25.45,504.0,144.89,77.96
2018,9,6,16,0,799.0,74.0,2.4,24.9,456.0,84.65,47.24
2018,9,6,16,15,771.5,70.0,2.35,24.4,405.0,57.37,43.55
2018,9,6,16,30,744.0,66.0,2.3,23.9,354.0,54.87,41.66
2018,9,6,16,45,703.0,62.0,2.2,23.45,302.0,52.18,39.52
2018,9,6,17,0,662.0,58.0,2.1,23.0,250.0,49.5,37.3
2018,9,6,17,15,599.0,52.0,1.9,22.1,198.5,41.29,30.21
2018,9,6,17,30,536.0,46.0,1.7,21.2,147.0,37.08,26.4
2018,9,6,17,45,434.5,37.5,1.45,20.3,102.5,30.61,20.36
2018,9,6,18,0,333.0,29.0,1.2,19.4,58.0,24.15,12.6
2018,9,6,18,15,190.0,17.5,1.2,18.85,31.5,14.94,0.0
2018,9,6,18,30,47.0,6.0,1.2,18.3,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.15,17.8,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,7,5,45,109.0,10.0,1.35,13.55,15.0,55.19,0.0
2018,9,7,6,0,218.0,20.0,1.4,14.0,30.0,145.55,0.0
2018,9,7,6,15,361.5,29.0,1.45,14.6,71.5,262.73,197.15
2018,9,7,6,30,505.0,38.0,1.5,15.2,113.0,378.32,304.34
2018,9,7,6,45,385.0,40.5,1.5,15.8,111.0,329.14,270.39
2018,9,7,7,0,265.0,43.0,1.5,16.4,109.0,266.32,221.15
2018,9,7,7,15,132.5,56.5,1.45,17.25,89.5,171.16,141.43
2018,9,7,7,30,0.0,70.0,1.4,18.1,70.0,58.24,43.47
2018,9,7,7,45,0.5,98.5,1.35,18.9,98.5,85.42,65.98
2018,9,7,8,0,1.0,127.0,1.3,19.7,127.0,113.01,88.16
2018,9,7,8,15,30.5,167.0,1.35,20.5,183.0,193.44,153.42
2018,9,7,8,30,60.0,207.0,1.4,21.3,239.0,264.99,209.38
2018,9,7,8,45,397.5,164.5,1.4,22.1,404.0,596.7,465.58
2018,9,7,9,0,735.0,122.0,1.4,22.9,569.0,893.53,666.69
2018,9,7,9,15,826.5,100.5,1.45,23.6,635.5,963.92,706.15
2018,9,7,9,30,918.0,79.0,1.5,24.3,702.0,1027.4,742.91
2018,9,7,9,45,924.0,82.5,1.5,25.05,737.0,1044.15,748.92
2018,9,7,10,0,930.0,86.0,1.5,25.8,772.0,1056.85,753.05
2018,9,7,10,15,938.5,86.5,1.55,26.35,801.5,1064.47,755.61
2018,9,7,10,30,947.0,87.0,1.6,26.9,831.0,1067.95,755.81
2018,9,7,10,45,952.0,88.0,1.65,27.5,853.0,1064.25,751.63
2018,9,7,11,0,957.0,89.0,1.7,28.1,875.0,1056.31,745.09
2018,9,7,11,15,960.0,89.0,1.8,28.5,888.5,1041.11,735.53
2018,9,7,11,30,963.0,89.0,1.9,28.9,902.0,1021.81,723.52
2018,9,7,11,45,964.5,89.5,1.95,29.3,908.0,997.6,707.86
2018,9,7,12,0,966.0,90.0,2.0,29.7,914.0,969.49,689.82
2018,9,7,12,15,964.5,90.5,2.05,29.95,911.0,935.0,668.12
2018,9,7,12,30,963.0,91.0,2.1,30.2,908.0,897.08,644.15
2018,9,7,12,45,959.5,91.0,2.2,30.45,896.5,853.82,616.97
2018,9,7,13,0,956.0,91.0,2.3,30.7,885.0,807.66,587.53
2018,9,7,13,15,952.0,90.5,2.4,30.65,866.5,757.98,555.45
2018,9,7,13,30,948.0,90.0,2.5,30.6,848.0,705.9,519.06
2018,9,7,13,45,942.0,88.5,2.55,30.5,821.5,649.52,478.32
2018,9,7,14,0,936.0,87.0,2.6,30.4,795.0,591.44,434.94
2018,9,7,14,15,927.5,86.0,2.7,30.1,762.0,531.11,388.78
2018,9,7,14,30,919.0,85.0,2.8,29.8,729.0,469.83,340.06
2018,9,7,14,45,907.5,83.0,2.85,29.55,689.5,405.96,287.51
2018,9,7,15,0,896.0,81.0,2.9,29.3,650.0,342.08,233.55
2018,9,7,15,15,881.0,78.5,2.9,29.3,605.0,277.21,178.34
2018,9,7,15,30,866.0,76.0,2.9,29.3,560.0,213.33,125.76
2018,9,7,15,45,845.0,74.0,2.95,28.3,511.0,150.38,80.64
2018,9,7,16,0,824.0,72.0,3.0,27.3,462.0,82.83,45.58
2018,9,7,16,15,795.0,68.0,2.95,26.55,409.5,56.26,42.23
2018,9,7,16,30,766.0,64.0,2.9,25.8,357.0,53.66,40.3
2018,9,7,16,45,724.5,60.0,2.85,25.05,304.0,50.88,38.13
2018,9,7,17,0,683.0,56.0,2.8,24.3,251.0,48.1,35.87
2018,9,7,17,15,620.0,50.0,2.65,23.25,199.0,43.47,31.91
2018,9,7,17,30,557.0,44.0,2.5,22.2,147.0,35.65,25.0
2018,9,7,17,45,452.0,35.5,2.35,21.15,101.5,29.08,18.89
2018,9,7,18,0,347.0,27.0,2.2,20.1,56.0,22.51,10.53
2018,9,7,18,15,188.0,15.5,2.15,19.45,29.5,13.23,0.0
2018,9,7,18,30,29.0,4.0,2.1,18.8,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,2.1,18.15,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,5,45,112.5,9.5,2.0,14.35,14.5,8.11,0.0
2018,9,8,6,0,225.0,19.0,2.2,14.8,29.0,147.64,0.0
2018,9,8,6,15,368.5,27.5,2.25,15.45,70.0,265.73,197.23
2018,9,8,6,30,512.0,36.0,2.3,16.1,111.0,374.87,302.01
2018,9,8,6,45,585.5,42.0,2.3,16.7,161.0,457.64,373.84
2018,9,8,7,0,659.0,48.0,2.3,17.3,211.0,545.78,445.4
2018,9,8,7,15,705.5,52.0,2.3,17.95,263.5,616.16,498.61
2018,9,8,7,30,752.0,56.0,2.3,18.6,316.0,688.3,550.53
2018,9,8,7,45,782.5,59.0,2.3,19.2,367.5,747.07,590.53
2018,9,8,8,0,813.0,62.0,2.3,19.8,419.0,796.49,622.48
2018,9,8,8,15,834.5,64.5,2.35,20.45,468.5,844.6,652.85
2018,9,8,8,30,856.0,67.0,2.4,21.1,518.0,890.86,681.22
2018,9,8,8,45,872.0,69.5,2.4,21.7,564.0,929.64,703.62
2018,9,8,9,0,888.0,72.0,2.4,22.3,610.0,965.57,723.79
2018,9,8,9,15,896.0,75.5,2.45,22.9,650.0,991.66,737.72
2018,9,8,9,30,904.0,79.0,2.5,23.5,690.0,1014.08,749.28
2018,9,8,9,45,907.5,83.5,2.55,24.1,724.0,1029.29,756.2
2018,9,8,10,0,911.0,88.0,2.6,24.7,758.0,1040.44,760.64
2018,9,8,10,15,919.5,89.0,2.65,25.1,787.0,1048.51,763.86
2018,9,8,10,30,928.0,90.0,2.7,25.5,816.0,1052.5,764.62
2018,9,8,10,45,933.0,90.5,2.7,25.9,837.5,1048.24,759.79
2018,9,8,11,0,938.0,91.0,2.7,26.3,859.0,1039.85,752.57
2018,9,8,11,15,940.5,92.0,2.75,26.6,872.5,1025.43,742.45
2018,9,8,11,30,943.0,93.0,2.8,26.9,886.0,1006.96,729.9
2018,9,8,11,45,943.5,94.0,2.85,27.25,891.5,982.66,713.54
2018,9,8,12,0,944.0,95.0,2.9,27.6,897.0,954.59,694.82
2018,9,8,12,15,946.0,93.5,3.0,27.85,895.0,921.67,673.55
2018,9,8,12,30,948.0,92.0,3.1,28.1,893.0,885.2,649.83
2018,9,8,12,45,949.0,89.0,3.15,28.4,882.5,843.06,621.72
2018,9,8,13,0,950.0,86.0,3.2,28.7,872.0,797.78,591.3
2018,9,8,13,15,946.0,85.5,3.25,28.7,853.5,748.38,558.0
2018,9,8,13,30,942.0,85.0,3.3,28.7,835.0,696.58,520.4
2018,9,8,13,45,936.0,84.0,3.4,28.7,809.0,640.96,479.13
2018,9,8,14,0,930.0,83.0,3.5,28.7,783.0,583.64,435.23
2018,9,8,14,15,921.5,82.0,3.5,28.5,750.0,523.64,387.92
2018,9,8,14,30,913.0,81.0,3.5,28.3,717.0,462.72,338.27
2018,9,8,14,45,901.5,79.0,3.55,28.15,677.5,399.22,285.12
2018,9,8,15,0,890.0,77.0,3.6,28.0,638.0,335.73,230.69
2018,9,8,15,15,874.5,75.0,3.6,28.0,593.5,271.56,175.48
2018,9,8,15,30,859.0,73.0,3.6,28.0,549.0,208.43,123.11
2018,9,8,15,45,839.0,71.0,3.65,27.25,501.0,146.1,78.17
2018,9,8,16,0,819.0,69.0,3.7,26.5,453.0,79.01,43.56
2018,9,8,16,15,792.0,65.5,3.6,25.85,402.0,54.43,40.83
2018,9,8,16,30,765.0,62.0,3.5,25.2,351.0,52.17,39.15
2018,9,8,16,45,723.5,58.0,3.45,24.5,298.0,49.34,36.91
2018,9,8,17,0,682.0,54.0,3.4,23.8,245.0,46.5,34.57
2018,9,8,17,15,616.5,48.5,3.2,22.85,193.5,42.23,30.87
2018,9,8,17,30,551.0,43.0,3.0,21.9,142.0,34.89,24.33
2018,9,8,17,45,438.0,35.0,2.8,20.9,97.0,28.71,18.49
2018,9,8,18,0,325.0,27.0,2.6,19.9,52.0,22.61,9.52
2018,9,8,18,15,174.5,15.0,2.55,19.25,27.0,12.8,0.0
2018,9,8,18,30,24.0,3.0,2.5,18.6,2.0,0.0,0.0
2018,9,8,18,45,12.0,1.5,2.5,17.95,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
