Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,5,45,83.5,9.0,1.65,13.7,12.5,7.68,0.0
2018,9,9,6,0,167.0,18.0,1.7,14.2,25.0,96.43,0.0
2018,9,9,6,15,328.5,28.5,1.8,14.8,67.0,245.95,180.37
2018,9,9,6,30,490.0,39.0,1.9,15.4,109.0,372.61,299.72
2018,9,9,6,45,569.5,45.5,1.95,16.0,160.0,457.79,373.46
2018,9,9,7,0,649.0,52.0,2.0,16.6,211.0,544.6,444.39
2018,9,9,7,15,698.5,57.0,1.95,17.2,264.5,618.38,499.94
2018,9,9,7,30,748.0,62.0,1.9,17.8,318.0,694.09,554.0
2018,9,9,7,45,782.0,65.5,1.85,18.35,371.5,756.43,595.92
2018,9,9,8,0,816.0,69.0,1.8,18.9,425.0,818.43,635.93
2018,9,9,8,15,840.0,72.0,1.75,19.6,476.0,869.97,666.84
2018,9,9,8,30,864.0,75.0,1.7,20.3,527.0,909.7,688.86
2018,9,9,8,45,881.0,77.5,1.65,21.0,574.0,949.42,710.37
2018,9,9,9,0,898.0,80.0,1.6,21.7,621.0,986.3,729.49
2018,9,9,9,15,910.5,81.5,1.6,22.35,662.5,1014.32,743.44
2018,9,9,9,30,923.0,83.0,1.6,23.0,704.0,1038.81,755.13
2018,9,9,9,45,932.5,84.5,1.6,23.7,740.0,1056.51,762.39
2018,9,9,10,0,942.0,86.0,1.6,24.4,776.0,1070.24,767.29
2018,9,9,10,15,949.0,87.5,1.65,24.95,805.0,1077.31,769.46
2018,9,9,10,30,956.0,89.0,1.7,25.5,834.0,1080.15,769.23
2018,9,9,10,45,961.5,89.0,1.75,26.05,855.5,1075.51,764.58
2018,9,9,11,0,967.0,89.0,1.8,26.6,877.0,1066.63,757.52
2018,9,9,11,15,968.5,89.5,1.85,27.0,889.5,1050.12,746.37
2018,9,9,11,30,970.0,90.0,1.9,27.4,902.0,1029.52,732.84
2018,9,9,11,45,970.5,90.0,1.95,27.85,907.0,1003.45,715.82
2018,9,9,12,0,971.0,90.0,2.0,28.3,912.0,973.53,696.44
2018,9,9,12,15,967.5,92.0,2.1,28.55,908.5,938.45,674.82
2018,9,9,12,30,964.0,94.0,2.2,28.8,905.0,900.0,650.82
2018,9,9,12,45,958.0,95.5,2.35,29.05,893.0,855.91,623.26
2018,9,9,13,0,952.0,97.0,2.5,29.3,881.0,809.08,593.42
2018,9,9,13,15,948.0,95.5,2.6,29.3,861.5,758.37,559.93
2018,9,9,13,30,944.0,94.0,2.7,29.3,842.0,705.29,522.38
2018,9,9,13,45,937.0,93.5,2.8,29.25,815.5,649.18,481.5
2018,9,9,14,0,930.0,93.0,2.9,29.2,789.0,591.44,437.98
2018,9,9,14,15,921.0,91.5,2.95,29.0,755.0,530.51,390.65
2018,9,9,14,30,912.0,90.0,3.0,28.8,721.0,468.74,340.94
2018,9,9,14,45,899.0,88.5,3.05,28.55,681.0,404.93,288.13
2018,9,9,15,0,886.0,87.0,3.1,28.3,641.0,341.29,234.12
2018,9,9,15,15,869.5,84.5,3.1,28.3,595.5,276.48,178.82
2018,9,9,15,30,853.0,82.0,3.1,28.3,550.0,207.39,122.25
2018,9,9,15,45,830.5,79.0,3.15,27.5,500.5,143.58,76.61
2018,9,9,16,0,808.0,76.0,3.2,26.7,451.0,82.38,47.23
2018,9,9,16,15,775.5,72.5,3.15,25.95,398.5,59.59,45.2
2018,9,9,16,30,743.0,69.0,3.1,25.2,346.0,57.5,43.71
2018,9,9,16,45,698.0,64.0,3.05,24.45,292.5,54.07,40.98
2018,9,9,17,0,653.0,59.0,3.0,23.7,239.0,46.46,34.54
2018,9,9,17,15,584.0,52.0,2.8,22.7,187.0,41.48,30.23
2018,9,9,17,30,515.0,45.0,2.6,21.7,135.0,36.48,25.67
2018,9,9,17,45,401.0,36.0,2.45,20.7,91.5,29.57,19.11
2018,9,9,18,0,287.0,27.0,2.3,19.7,48.0,22.69,8.03
2018,9,9,18,15,153.0,15.0,2.3,19.05,25.0,12.8,0.0
2018,9,9,18,30,19.0,3.0,2.3,18.4,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.3,17.75,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,5,45,96.5,9.0,1.9,13.65,13.0,0.0,0.0
2018,9,10,6,0,193.0,18.0,2.0,14.1,26.0,109.34,0.0
2018,9,10,6,15,334.5,28.0,2.05,14.7,65.5,249.47,180.24
2018,9,10,6,30,476.0,38.0,2.1,15.3,105.0,364.02,292.97
2018,9,10,6,45,553.0,45.5,2.15,15.9,155.0,448.15,366.37
2018,9,10,7,0,630.0,53.0,2.2,16.5,205.0,538.7,440.72
2018,9,10,7,15,679.0,57.5,2.1,17.05,257.5,605.49,491.26
2018,9,10,7,30,728.0,62.0,2.0,17.6,310.0,679.38,544.37
2018,9,10,7,45,761.0,67.0,1.95,18.15,363.0,742.02,586.98
2018,9,10,8,0,794.0,72.0,1.9,18.7,416.0,804.32,627.65
2018,9,10,8,15,817.5,75.0,1.85,19.4,466.0,854.68,658.14
2018,9,10,8,30,841.0,78.0,1.8,20.1,516.0,903.2,686.47
2018,9,10,8,45,857.5,80.5,1.75,20.8,562.0,931.69,700.61
2018,9,10,9,0,874.0,83.0,1.7,21.5,608.0,967.45,719.47
2018,9,10,9,15,887.0,85.5,1.7,22.2,649.5,996.66,734.3
2018,9,10,9,30,900.0,88.0,1.7,22.9,691.0,1022.41,746.84
2018,9,10,9,45,909.0,90.5,1.7,23.55,726.5,1040.42,754.57
2018,9,10,10,0,918.0,93.0,1.7,24.2,762.0,1054.51,759.96
2018,9,10,10,15,925.5,93.5,1.75,24.8,790.5,1060.71,761.45
2018,9,10,10,30,933.0,94.0,1.8,25.4,819.0,1062.82,760.62
2018,9,10,10,45,938.0,95.0,1.9,25.95,840.5,1058.81,757.02
2018,9,10,11,0,943.0,96.0,2.0,26.5,862.0,1050.61,750.96
2018,9,10,11,15,945.5,97.0,2.1,26.85,875.5,1035.8,741.45
2018,9,10,11,30,948.0,98.0,2.2,27.2,889.0,1016.92,729.47
2018,9,10,11,45,948.0,98.5,2.3,27.55,893.5,991.22,713.18
2018,9,10,12,0,948.0,99.0,2.4,27.9,898.0,961.76,694.48
2018,9,10,12,15,944.5,100.5,2.45,28.1,894.0,926.65,671.98
2018,9,10,12,30,941.0,102.0,2.5,28.3,890.0,888.28,647.27
2018,9,10,12,45,934.0,103.5,2.55,28.45,877.5,844.07,618.65
2018,9,10,13,0,927.0,105.0,2.6,28.6,865.0,797.3,588.03
2018,9,10,13,15,922.0,104.0,2.65,28.65,845.5,747.3,553.97
2018,9,10,13,30,917.0,103.0,2.7,28.7,826.0,695.09,516.46
2018,9,10,13,45,909.5,102.5,2.8,28.75,799.5,639.85,475.85
2018,9,10,14,0,902.0,102.0,2.9,28.8,773.0,583.12,432.76
2018,9,10,14,15,892.0,100.0,2.95,28.6,739.0,522.66,385.73
2018,9,10,14,30,882.0,98.0,3.0,28.4,705.0,461.55,336.51
2018,9,10,14,45,867.0,97.0,3.05,28.25,665.0,399.04,284.63
2018,9,10,15,0,852.0,96.0,3.1,28.1,625.0,333.42,229.23
2018,9,10,15,15,834.5,92.5,3.1,28.1,579.5,268.71,174.21
2018,9,10,15,30,817.0,89.0,3.1,28.1,534.0,205.5,122.4
2018,9,10,15,45,791.5,86.0,3.25,27.2,484.5,143.62,78.53
2018,9,10,16,0,766.0,83.0,3.4,26.3,435.0,84.81,50.78
2018,9,10,16,15,731.5,79.0,3.35,25.5,383.0,64.18,49.2
2018,9,10,16,30,697.0,75.0,3.3,24.7,331.0,56.78,43.19
2018,9,10,16,45,649.0,69.5,3.3,23.95,278.5,53.44,40.53
2018,9,10,17,0,601.0,64.0,3.3,23.2,226.0,50.07,37.71
2018,9,10,17,15,527.5,56.0,3.2,22.15,175.5,44.49,32.86
2018,9,10,17,30,454.0,48.0,3.1,21.1,125.0,38.86,27.71
2018,9,10,17,45,338.0,37.0,3.0,20.05,83.0,30.38,19.7
2018,9,10,18,0,222.0,26.0,2.9,19.0,41.0,21.8,5.36
2018,9,10,18,15,116.5,14.0,2.85,18.4,21.5,11.95,0.0
2018,9,10,18,30,11.0,2.0,2.8,17.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.75,17.15,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.0,2.4,14.05,12.0,0.0,0.0
2018,9,11,6,0,172.0,18.0,2.5,14.3,24.0,99.38,0.0
2018,9,11,6,15,313.0,29.0,2.6,14.8,63.0,239.24,169.61
2018,9,11,6,30,454.0,40.0,2.7,15.3,102.0,353.96,285.32
2018,9,11,6,45,534.0,46.5,2.75,15.8,151.0,438.1,359.61
2018,9,11,7,0,614.0,53.0,2.8,16.3,200.0,528.6,435.02
2018,9,11,7,15,663.5,58.5,2.8,16.8,252.5,596.1,487.48
2018,9,11,7,30,713.0,64.0,2.8,17.3,305.0,671.05,543.1
2018,9,11,7,45,745.0,69.0,2.75,17.8,357.0,732.29,585.89
2018,9,11,8,0,777.0,74.0,2.7,18.3,409.0,793.14,626.82
2018,9,11,8,15,800.0,78.5,2.7,18.9,459.0,844.4,659.63
2018,9,11,8,30,823.0,83.0,2.7,19.5,509.0,893.83,690.35
2018,9,11,8,45,838.5,86.5,2.7,20.1,554.5,932.61,713.05
2018,9,11,9,0,854.0,90.0,2.7,20.7,600.0,968.51,733.49
2018,9,11,9,15,866.0,93.0,2.7,21.15,641.0,985.64,741.54
2018,9,11,9,30,878.0,96.0,2.7,21.6,682.0,1010.49,754.94
2018,9,11,9,45,886.0,99.0,2.7,22.1,716.5,1027.64,763.01
2018,9,11,10,0,894.0,102.0,2.7,22.6,751.0,1040.93,768.69
2018,9,11,10,15,900.0,103.5,2.75,22.9,778.5,1046.5,770.58
2018,9,11,10,30,906.0,105.0,2.8,23.2,806.0,1048.05,770.1
2018,9,11,10,45,909.5,107.0,2.85,23.55,826.5,1043.56,765.73
2018,9,11,11,0,913.0,109.0,2.9,23.9,847.0,1035.0,758.93
2018,9,11,11,15,917.0,109.0,2.95,24.1,860.5,1020.76,749.05
2018,9,11,11,30,921.0,109.0,3.0,24.3,874.0,1002.56,736.73
2018,9,11,11,45,922.5,109.0,3.1,24.5,879.0,978.11,720.81
2018,9,11,12,0,924.0,109.0,3.2,24.7,884.0,949.96,702.45
2018,9,11,12,15,927.5,106.0,3.25,24.7,882.0,916.98,681.01
2018,9,11,12,30,931.0,103.0,3.3,24.7,880.0,880.47,657.09
2018,9,11,12,45,934.5,99.5,3.35,24.7,870.5,840.04,630.35
2018,9,11,13,0,938.0,96.0,3.4,24.7,861.0,796.32,601.11
2018,9,11,13,15,935.5,94.0,3.45,24.55,842.5,746.67,566.87
2018,9,11,13,30,933.0,92.0,3.5,24.4,824.0,694.56,528.61
2018,9,11,13,45,930.0,89.5,3.55,24.25,798.5,639.46,486.99
2018,9,11,14,0,927.0,87.0,3.6,24.1,773.0,582.4,442.49
2018,9,11,14,15,920.0,85.0,3.6,23.8,740.0,522.12,394.12
2018,9,11,14,30,913.0,83.0,3.6,23.5,707.0,460.79,343.21
2018,9,11,14,45,903.5,80.5,3.65,23.2,668.0,397.36,289.08
2018,9,11,15,0,894.0,78.0,3.7,22.9,629.0,333.71,233.42
2018,9,11,15,15,877.5,75.5,3.7,22.9,583.5,268.49,176.3
2018,9,11,15,30,861.0,73.0,3.7,22.9,538.0,204.47,122.46
2018,9,11,15,45,841.0,70.0,3.7,22.0,489.0,141.16,76.61
2018,9,11,16,0,821.0,67.0,3.7,21.1,440.0,73.3,42.41
2018,9,11,16,15,792.5,63.5,3.65,20.5,388.5,53.16,40.72
2018,9,11,16,30,764.0,60.0,3.6,19.9,337.0,50.83,38.91
2018,9,11,16,45,720.0,56.0,3.5,19.3,284.0,47.92,36.52
2018,9,11,17,0,676.0,52.0,3.4,18.7,231.0,45.03,34.02
2018,9,11,17,15,604.5,46.5,3.3,18.1,179.5,40.7,30.1
2018,9,11,17,30,533.0,41.0,3.2,17.5,128.0,33.44,23.41
2018,9,11,17,45,401.0,32.0,3.1,16.85,84.0,26.33,16.42
2018,9,11,18,0,269.0,23.0,3.0,16.2,40.0,19.27,1.38
2018,9,11,18,15,134.5,11.5,2.95,15.9,20.0,9.82,0.0
2018,9,11,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,12,5,45,44.5,7.5,2.1,13.55,9.0,0.0,0.0
2018,9,12,6,0,89.0,15.0,2.2,13.9,18.0,56.41,0.0
2018,9,12,6,15,247.5,27.5,2.35,14.45,56.5,201.41,139.19
2018,9,12,6,30,406.0,40.0,2.5,15.0,95.0,325.91,262.72
2018,9,12,6,45,503.5,47.0,2.65,15.55,145.5,419.8,345.0
2018,9,12,7,0,601.0,54.0,2.8,16.1,196.0,521.89,430.06
2018,9,12,7,15,597.5,66.5,2.8,16.45,237.0,562.99,462.5
2018,9,12,7,30,594.0,79.0,2.8,16.8,278.0,601.69,491.55
2018,9,12,7,45,641.5,84.5,2.8,17.15,331.5,671.67,542.92
2018,9,12,8,0,689.0,90.0,2.8,17.5,385.0,742.78,593.09
2018,9,12,8,15,724.0,93.5,2.85,17.9,436.5,800.55,632.2
2018,9,12,8,30,759.0,97.0,2.9,18.3,488.0,852.24,666.13
2018,9,12,8,45,813.0,90.5,2.9,18.7,543.5,914.1,706.16
2018,9,12,9,0,867.0,84.0,2.9,19.1,599.0,963.45,736.59
2018,9,12,9,15,880.5,85.0,2.9,19.6,639.5,991.02,751.6
2018,9,12,9,30,894.0,86.0,2.9,20.1,680.0,1015.22,764.45
2018,9,12,9,45,903.5,87.0,2.95,20.6,714.0,1031.76,772.67
2018,9,12,10,0,913.0,88.0,3.0,21.1,748.0,1044.46,778.5
2018,9,12,10,15,895.0,100.0,3.05,21.5,768.0,1037.79,772.01
2018,9,12,10,30,877.0,112.0,3.1,21.9,788.0,1026.62,762.9
2018,9,12,10,45,881.5,114.0,3.15,22.25,809.0,1023.16,759.25
2018,9,12,11,0,886.0,116.0,3.2,22.6,830.0,1015.72,753.05
2018,9,12,11,15,864.5,129.5,3.3,22.75,835.0,990.76,736.36
2018,9,12,11,30,843.0,143.0,3.4,22.9,840.0,975.19,726.11
2018,9,12,11,45,838.5,146.0,3.45,23.05,843.0,948.88,708.26
2018,9,12,12,0,834.0,149.0,3.5,23.2,846.0,919.27,688.28
2018,9,12,12,15,746.5,194.0,3.55,23.15,816.0,861.57,649.52
2018,9,12,12,30,659.0,239.0,3.6,23.1,786.0,798.09,603.89
2018,9,12,12,45,676.0,226.5,3.65,23.05,781.5,767.01,582.66
2018,9,12,13,0,693.0,214.0,3.7,23.0,777.0,732.4,558.25
2018,9,12,13,15,780.5,166.0,3.75,22.85,786.0,708.66,542.55
2018,9,12,13,30,868.0,118.0,3.8,22.7,795.0,675.03,518.6
2018,9,12,13,45,824.5,131.5,3.8,22.55,757.0,615.57,472.71
2018,9,12,14,0,781.0,145.0,3.8,22.4,719.0,554.55,424.84
2018,9,12,14,15,743.0,150.0,3.8,22.15,676.5,490.09,373.58
2018,9,12,14,30,705.0,155.0,3.8,21.9,634.0,429.06,323.69
2018,9,12,14,45,672.5,154.5,3.8,21.65,590.0,368.7,273.28
2018,9,12,15,0,640.0,154.0,3.8,21.4,546.0,311.4,224.6
2018,9,12,15,15,502.0,176.0,3.8,21.4,469.5,248.45,175.5
2018,9,12,15,30,364.0,198.0,3.8,21.4,393.0,205.25,145.14
2018,9,12,15,45,360.5,176.0,3.75,20.6,354.0,160.64,111.92
2018,9,12,16,0,357.0,154.0,3.7,19.8,315.0,112.29,82.33
2018,9,12,16,15,503.0,115.0,3.6,19.3,311.5,81.42,65.46
2018,9,12,16,30,649.0,76.0,3.5,18.8,308.0,57.26,44.72
2018,9,12,16,45,623.0,68.0,3.45,18.35,261.5,52.32,40.52
2018,9,12,17,0,597.0,60.0,3.4,17.9,215.0,47.14,35.98
2018,9,12,17,15,519.5,53.0,3.3,17.4,165.5,42.25,31.51
2018,9,12,17,30,442.0,46.0,3.2,16.9,116.0,37.39,26.83
2018,9,12,17,45,309.0,34.5,3.05,16.4,74.5,28.39,17.95
2018,9,12,18,0,176.0,23.0,2.9,15.9,33.0,17.95,0.0
2018,9,12,18,15,88.0,11.5,2.85,15.65,16.5,9.82,0.0
2018,9,12,18,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,18.5,6.0,2.05,14.1,6.5,0.0,0.0
2018,9,13,6,0,37.0,12.0,2.2,14.4,13.0,28.43,0.0
2018,9,13,6,15,110.0,29.0,2.35,14.9,41.5,113.96,74.35
2018,9,13,6,30,183.0,46.0,2.5,15.4,70.0,198.23,158.52
2018,9,13,6,45,228.5,62.0,2.65,15.9,106.0,255.67,210.11
2018,9,13,7,0,274.0,78.0,2.8,16.4,142.0,317.47,263.41
2018,9,13,7,15,288.0,96.5,2.85,16.85,178.5,345.25,287.2
2018,9,13,7,30,302.0,115.0,2.9,17.3,215.0,389.43,322.65
2018,9,13,7,45,350.0,129.5,2.95,17.8,264.0,476.07,390.44
2018,9,13,8,0,398.0,144.0,3.0,18.3,313.0,546.89,444.04
2018,9,13,8,15,601.0,111.5,3.0,18.8,402.0,712.83,568.45
2018,9,13,8,30,804.0,79.0,3.0,19.3,491.0,872.8,679.71
2018,9,13,8,45,830.0,79.0,3.05,19.75,538.0,905.99,698.76
2018,9,13,9,0,856.0,79.0,3.1,20.2,585.0,947.15,724.15
2018,9,13,9,15,867.0,82.0,3.05,20.55,625.0,974.52,739.27
2018,9,13,9,30,878.0,85.0,3.0,20.9,665.0,998.44,752.06
2018,9,13,9,45,884.5,88.5,3.0,21.3,699.0,1014.73,760.02
2018,9,13,10,0,891.0,92.0,3.0,21.7,733.0,1027.12,765.55
2018,9,13,10,15,898.5,93.0,2.95,21.95,761.0,1033.64,767.33
2018,9,13,10,30,906.0,94.0,2.9,22.2,789.0,1036.16,766.69
2018,9,13,10,45,911.5,95.0,2.9,22.45,810.0,1032.6,762.71
2018,9,13,11,0,917.0,96.0,2.9,22.7,831.0,1024.95,756.3
2018,9,13,11,15,920.0,96.5,2.9,22.85,844.0,1010.24,745.73
2018,9,13,11,30,923.0,97.0,2.9,23.0,857.0,991.58,732.76
2018,9,13,11,45,924.5,97.0,2.95,23.15,862.0,967.1,716.49
2018,9,13,12,0,926.0,97.0,3.0,23.3,867.0,938.91,697.8
2018,9,13,12,15,926.5,96.0,3.05,23.3,864.0,905.23,675.81
2018,9,13,12,30,927.0,95.0,3.1,23.3,861.0,868.18,651.43
2018,9,13,12,45,916.5,98.0,3.15,23.35,847.0,823.13,621.25
2018,9,13,13,0,906.0,101.0,3.2,23.4,833.0,775.8,589.22
2018,9,13,13,15,839.0,127.5,3.25,23.3,793.0,713.53,544.23
2018,9,13,13,30,772.0,154.0,3.3,23.2,753.0,648.53,495.71
2018,9,13,13,45,794.0,138.5,3.35,23.05,736.5,602.94,461.39
2018,9,13,14,0,816.0,123.0,3.4,22.9,720.0,553.25,422.54
2018,9,13,14,15,756.0,139.5,3.4,22.7,673.0,488.06,370.6
2018,9,13,14,30,696.0,156.0,3.4,22.5,626.0,425.28,319.64
2018,9,13,14,45,570.5,185.0,3.45,22.3,555.0,355.99,264.38
2018,9,13,15,0,445.0,214.0,3.5,22.1,484.0,297.26,218.29
2018,9,13,15,15,374.0,212.5,3.5,22.1,428.0,246.41,178.07
2018,9,13,15,30,303.0,211.0,3.5,22.1,372.0,203.49,145.93
2018,9,13,15,45,483.5,152.0,3.45,21.4,380.0,151.94,99.92
2018,9,13,16,0,664.0,93.0,3.4,20.7,388.0,79.5,51.56
2018,9,13,16,15,661.0,82.0,3.35,20.25,345.5,60.54,47.19
2018,9,13,16,30,658.0,71.0,3.3,19.8,303.0,53.82,41.55
2018,9,13,16,45,627.0,63.5,3.2,19.35,255.5,49.06,37.5
2018,9,13,17,0,596.0,56.0,3.1,18.9,208.0,44.11,33.16
2018,9,13,17,15,522.5,48.0,2.85,18.3,158.5,38.31,27.92
2018,9,13,17,30,449.0,40.0,2.6,17.7,109.0,32.43,22.4
2018,9,13,17,45,331.5,30.5,2.35,17.1,70.5,25.05,14.87
2018,9,13,18,0,214.0,21.0,2.1,16.5,32.0,17.64,0.0
2018,9,13,18,15,107.0,10.5,2.0,16.15,16.0,8.96,0.0
2018,9,13,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,5,45,4.5,4.5,1.2,12.5,4.5,0.0,0.0
2018,9,14,6,0,9.0,9.0,1.2,12.8,9.0,12.12,0.0
2018,9,14,6,15,38.0,25.5,1.35,13.45,30.0,57.49,33.58
2018,9,14,6,30,67.0,42.0,1.5,14.1,51.0,96.74,75.21
2018,9,14,6,45,183.0,56.0,1.7,14.7,95.0,202.41,166.82
2018,9,14,7,0,299.0,70.0,1.9,15.3,139.0,325.16,270.46
2018,9,14,7,15,328.0,87.5,1.85,15.8,180.5,381.72,316.59
2018,9,14,7,30,357.0,105.0,1.8,16.3,222.0,439.57,362.07
2018,9,14,7,45,291.0,136.5,1.8,16.75,242.5,417.46,342.08
2018,9,14,8,0,225.0,168.0,1.8,17.2,263.0,407.31,330.97
2018,9,14,8,15,231.0,190.5,1.75,17.75,298.5,444.66,358.02
2018,9,14,8,30,237.0,213.0,1.7,18.3,334.0,481.13,383.38
2018,9,14,8,45,326.0,215.0,1.7,18.9,397.5,571.13,450.48
2018,9,14,9,0,415.0,217.0,1.7,19.5,461.0,686.17,532.18
2018,9,14,9,15,441.5,225.5,1.65,20.1,501.5,727.17,557.47
2018,9,14,9,30,468.0,234.0,1.6,20.7,542.0,766.66,581.81
2018,9,14,9,45,546.0,217.5,1.6,21.35,595.0,828.77,622.98
2018,9,14,10,0,624.0,201.0,1.6,22.0,648.0,898.4,667.06
2018,9,14,10,15,742.0,159.0,1.6,22.45,711.0,969.49,710.44
2018,9,14,10,30,860.0,117.0,1.6,22.9,774.0,1015.29,736.7
2018,9,14,10,45,897.0,103.5,1.65,23.35,805.0,1027.53,742.51
2018,9,14,11,0,934.0,90.0,1.7,23.8,836.0,1035.14,745.92
2018,9,14,11,15,936.0,90.5,1.75,24.05,848.0,1019.17,735.2
2018,9,14,11,30,938.0,91.0,1.8,24.3,860.0,999.22,722.32
2018,9,14,11,45,939.5,91.0,1.85,24.6,865.0,974.36,706.24
2018,9,14,12,0,941.0,91.0,1.9,24.9,870.0,945.73,687.78
2018,9,14,12,15,939.5,91.0,2.0,25.0,866.5,910.85,666.27
2018,9,14,12,30,938.0,91.0,2.1,25.1,863.0,872.64,642.35
2018,9,14,12,45,934.5,91.5,2.2,25.25,851.5,830.21,615.18
2018,9,14,13,0,931.0,92.0,2.3,25.4,840.0,784.95,585.72
2018,9,14,13,15,926.5,91.0,2.4,25.35,820.5,734.96,552.06
2018,9,14,13,30,922.0,90.0,2.5,25.3,801.0,682.72,514.46
2018,9,14,13,45,915.5,88.5,2.55,25.25,774.5,626.82,472.74
2018,9,14,14,0,909.0,87.0,2.6,25.2,748.0,569.36,428.44
2018,9,14,14,15,899.0,85.5,2.7,25.0,714.0,508.91,380.71
2018,9,14,14,30,889.0,84.0,2.8,24.8,680.0,447.81,330.65
2018,9,14,14,45,867.0,84.5,2.85,24.6,637.0,383.74,276.76
2018,9,14,15,0,845.0,85.0,2.9,24.4,594.0,320.94,222.75
2018,9,14,15,15,791.0,90.0,2.9,24.4,538.0,251.65,164.77
2018,9,14,15,30,737.0,95.0,2.9,24.4,482.0,192.13,117.14
2018,9,14,15,45,658.0,102.0,2.95,23.55,423.0,132.59,77.05
2018,9,14,16,0,579.0,109.0,3.0,22.7,364.0,87.56,59.59
2018,9,14,16,15,503.5,107.0,3.0,22.1,309.0,76.38,60.45
2018,9,14,16,30,428.0,105.0,3.0,21.5,254.0,75.27,59.78
2018,9,14,16,45,439.0,86.5,3.0,20.9,217.0,63.62,49.88
2018,9,14,17,0,450.0,68.0,3.0,20.3,180.0,52.81,40.5
2018,9,14,17,15,377.0,57.0,2.9,19.65,135.5,43.41,32.13
2018,9,14,17,30,304.0,46.0,2.8,19.0,91.0,35.32,24.65
2018,9,14,17,45,214.0,32.0,2.7,18.35,57.5,24.77,14.2
2018,9,14,18,0,124.0,18.0,2.6,17.7,24.0,14.04,0.0
2018,9,14,18,15,62.0,9.0,2.55,17.3,12.0,7.68,0.0
2018,9,14,18,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,5,45,35.0,6.0,2.75,13.95,7.0,0.0,0.0
2018,9,15,6,0,70.0,12.0,2.9,14.1,14.0,44.86,0.0
2018,9,15,6,15,233.5,25.0,2.95,14.4,51.0,189.01,116.47
2018,9,15,6,30,397.0,38.0,3.0,14.7,88.0,320.6,257.66
2018,9,15,6,45,504.0,44.0,3.1,15.05,138.5,419.16,345.27
2018,9,15,7,0,611.0,50.0,3.2,15.4,189.0,526.7,435.5
2018,9,15,7,15,664.0,55.0,3.2,15.85,241.5,596.12,490.37
2018,9,15,7,30,717.0,60.0,3.2,16.3,294.0,673.2,548.55
2018,9,15,7,45,754.0,64.0,3.2,16.7,347.0,737.37,594.65
2018,9,15,8,0,791.0,68.0,3.2,17.1,400.0,801.48,639.07
2018,9,15,8,15,817.0,70.5,3.2,17.55,450.0,853.09,672.98
2018,9,15,8,30,843.0,73.0,3.2,18.0,500.0,892.94,697.77
2018,9,15,8,45,861.5,75.0,3.2,18.45,546.0,932.55,722.01
2018,9,15,9,0,880.0,77.0,3.2,18.9,592.0,969.46,743.99
2018,9,15,9,15,891.0,79.5,3.25,19.3,632.5,996.5,759.53
2018,9,15,9,30,902.0,82.0,3.3,19.7,673.0,1019.99,772.71
2018,9,15,9,45,909.0,85.0,3.3,20.1,707.5,1036.27,780.67
2018,9,15,10,0,916.0,88.0,3.3,20.5,742.0,1048.57,786.12
2018,9,15,10,15,924.0,89.0,3.3,20.8,770.5,1055.46,788.44
2018,9,15,10,30,932.0,90.0,3.3,21.1,799.0,1058.25,788.25
2018,9,15,10,45,938.5,90.5,3.35,21.35,820.5,1054.76,784.69
2018,9,15,11,0,945.0,91.0,3.4,21.6,842.0,1047.08,778.57
2018,9,15,11,15,948.0,91.5,3.45,21.7,855.0,1031.76,768.03
2018,9,15,11,30,951.0,92.0,3.5,21.8,868.0,1012.38,754.95
2018,9,15,11,45,953.0,91.5,3.55,21.95,873.0,987.0,737.8
2018,9,15,12,0,955.0,91.0,3.6,22.1,878.0,957.78,718.14
2018,9,15,12,15,954.5,90.5,3.65,22.05,874.5,922.68,695.0
2018,9,15,12,30,954.0,90.0,3.7,22.0,871.0,884.15,669.41
2018,9,15,12,45,951.0,90.0,3.75,22.0,859.5,840.88,640.21
2018,9,15,13,0,948.0,90.0,3.8,22.0,848.0,794.72,608.72
2018,9,15,13,15,945.0,89.0,3.85,21.9,829.5,744.91,573.61
2018,9,15,13,30,942.0,88.0,3.9,21.8,811.0,692.65,534.35
2018,9,15,13,45,936.0,86.5,3.9,21.7,784.0,635.93,490.48
2018,9,15,14,0,930.0,85.0,3.9,21.6,757.0,577.55,443.99
2018,9,15,14,15,921.0,83.5,3.9,21.4,723.0,516.33,393.95
2018,9,15,14,30,912.0,82.0,3.9,21.2,689.0,454.31,341.56
2018,9,15,14,45,900.0,80.0,3.9,21.05,649.0,390.25,285.97
2018,9,15,15,0,888.0,78.0,3.9,20.9,609.0,326.31,229.31
2018,9,15,15,15,871.0,75.5,3.9,20.9,563.5,261.2,171.87
2018,9,15,15,30,854.0,73.0,3.9,20.9,518.0,197.39,118.18
2018,9,15,15,45,832.5,70.0,3.85,20.3,469.0,134.3,73.15
2018,9,15,16,0,811.0,67.0,3.8,19.7,420.0,67.15,41.77
2018,9,15,16,15,781.0,63.5,3.75,19.25,368.5,53.32,41.13
2018,9,15,16,30,751.0,60.0,3.7,18.8,317.0,51.0,39.27
2018,9,15,16,45,704.5,55.0,3.65,18.4,264.0,47.29,36.09
2018,9,15,17,0,658.0,50.0,3.6,18.0,211.0,43.55,32.76
2018,9,15,17,15,582.5,43.5,3.4,17.4,160.5,38.31,27.95
2018,9,15,17,30,507.0,37.0,3.2,16.8,110.0,30.37,20.55
2018,9,15,17,45,360.0,28.0,3.0,16.25,69.0,23.18,12.64
2018,9,15,18,0,213.0,19.0,2.8,15.7,28.0,16.22,0.0
2018,9,15,18,15,106.5,9.5,2.65,15.35,14.0,8.11,0.0
2018,9,15,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,16,5,45,60.5,6.5,1.3,12.25,8.0,0.0,0.0
2018,9,16,6,0,121.0,13.0,1.3,12.7,16.0,71.11,0.0
2018,9,16,6,15,281.0,24.0,1.55,13.55,53.0,213.49,124.3
2018,9,16,6,30,441.0,35.0,1.8,14.4,90.0,344.79,275.06
2018,9,16,6,45,538.5,41.0,2.05,15.2,140.0,438.82,358.47
2018,9,16,7,0,636.0,47.0,2.3,16.0,190.0,536.36,439.22
2018,9,16,7,15,688.5,51.5,2.3,16.55,243.0,611.14,497.16
2018,9,16,7,30,741.0,56.0,2.3,17.1,296.0,688.1,553.8
2018,9,16,7,45,775.0,59.5,2.35,17.6,348.0,749.91,597.17
2018,9,16,8,0,809.0,63.0,2.4,18.1,400.0,811.41,638.79
2018,9,16,8,15,833.0,65.5,2.35,18.6,450.0,852.15,663.67
2018,9,16,8,30,857.0,68.0,2.3,19.1,500.0,900.21,693.07
2018,9,16,8,45,874.5,70.0,2.3,19.6,546.0,939.22,715.95
2018,9,16,9,0,892.0,72.0,2.3,20.1,592.0,975.43,736.64
2018,9,16,9,15,905.0,74.0,2.3,20.55,633.0,1004.04,752.18
2018,9,16,9,30,918.0,76.0,2.3,21.0,674.0,1029.13,765.35
2018,9,16,9,45,927.5,77.0,2.3,21.45,709.0,1045.66,772.97
2018,9,16,10,0,937.0,78.0,2.3,21.9,744.0,1058.25,778.19
2018,9,16,10,15,943.0,79.5,2.3,22.25,772.0,1063.77,779.33
2018,9,16,10,30,949.0,81.0,2.3,22.6,800.0,1065.1,778.01
2018,9,16,10,45,953.5,82.0,2.35,22.95,820.5,1060.08,773.45
2018,9,16,11,0,958.0,83.0,2.4,23.3,841.0,1050.84,766.39
2018,9,16,11,15,960.5,83.5,2.4,23.55,854.0,1034.85,754.92
2018,9,16,11,30,963.0,84.0,2.4,23.8,867.0,1014.77,741.02
2018,9,16,11,45,964.0,84.0,2.4,24.05,871.5,988.73,723.39
2018,9,16,12,0,965.0,84.0,2.4,24.3,876.0,958.85,703.38
2018,9,16,12,15,963.0,85.0,2.45,24.4,872.5,923.69,680.78
2018,9,16,12,30,961.0,86.0,2.5,24.5,869.0,885.13,655.81
2018,9,16,12,45,956.5,86.5,2.55,24.6,856.5,840.88,626.81
2018,9,16,13,0,952.0,87.0,2.6,24.7,844.0,793.83,595.62
2018,9,16,13,15,947.5,86.0,2.65,24.65,824.5,742.76,560.73
2018,9,16,13,30,943.0,85.0,2.7,24.6,805.0,689.39,521.76
2018,9,16,13,45,936.5,84.0,2.7,24.6,778.0,632.76,478.9
2018,9,16,14,0,930.0,83.0,2.7,24.6,751.0,574.51,433.47
2018,9,16,14,15,920.5,82.0,2.75,24.4,717.0,513.47,384.86
2018,9,16,14,30,911.0,81.0,2.8,24.2,683.0,451.67,333.85
2018,9,16,14,45,898.5,78.5,2.85,24.05,642.5,387.05,279.0
2018,9,16,15,0,886.0,76.0,2.9,23.9,602.0,322.63,223.04
2018,9,16,15,15,869.0,74.5,2.9,23.9,557.0,258.48,167.29
2018,9,16,15,30,852.0,73.0,2.9,23.9,512.0,195.56,115.23
2018,9,16,15,45,828.5,70.0,2.95,23.15,462.5,126.49,66.41
2018,9,16,16,0,805.0,67.0,3.0,22.4,413.0,65.53,41.08
2018,9,16,16,15,772.0,63.0,3.0,21.85,360.5,52.91,40.34
2018,9,16,16,30,739.0,59.0,3.0,21.3,308.0,50.16,38.14
2018,9,16,16,45,690.0,54.5,3.0,20.75,255.5,46.84,35.34
2018,9,16,17,0,641.0,50.0,3.0,20.2,203.0,43.53,32.41
2018,9,16,17,15,561.5,43.0,2.8,19.45,153.0,34.77,24.59
2018,9,16,17,30,482.0,36.0,2.6,18.7,103.0,29.52,19.57
2018,9,16,17,45,337.0,27.0,2.4,17.95,64.0,22.36,11.3
2018,9,16,18,0,192.0,18.0,2.2,17.2,25.0,15.36,0.0
2018,9,16,18,15,96.0,9.0,2.1,16.75,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,17,5,45,67.0,6.5,1.5,12.95,8.0,0.0,0.0
2018,9,17,6,0,134.0,13.0,1.6,13.3,16.0,77.76,0.0
2018,9,17,6,15,283.5,23.5,1.8,13.95,51.0,213.64,114.79
2018,9,17,6,30,433.0,34.0,2.0,14.6,86.0,339.62,270.33
2018,9,17,6,45,447.5,43.5,2.2,15.2,121.0,383.1,313.98
2018,9,17,7,0,462.0,53.0,2.4,15.8,156.0,427.17,353.56
2018,9,17,7,15,527.5,64.0,2.35,16.3,210.5,511.77,421.75
2018,9,17,7,30,593.0,75.0,2.3,16.8,265.0,600.46,489.09
2018,9,17,7,45,698.0,69.0,2.3,17.25,330.0,698.6,560.67
2018,9,17,8,0,803.0,63.0,2.3,17.7,395.0,807.05,636.47
2018,9,17,8,15,827.0,65.5,2.3,18.2,444.5,847.52,661.16
2018,9,17,8,30,851.0,68.0,2.3,18.7,494.0,895.33,690.93
2018,9,17,8,45,868.5,70.5,2.25,19.15,540.0,934.77,713.85
2018,9,17,9,0,886.0,73.0,2.2,19.6,586.0,971.41,734.47
2018,9,17,9,15,896.0,75.5,2.25,20.05,626.0,997.46,748.88
2018,9,17,9,30,906.0,78.0,2.3,20.5,666.0,1019.91,760.99
2018,9,17,9,45,911.5,82.0,2.3,20.95,700.0,1035.82,768.3
2018,9,17,10,0,917.0,86.0,2.3,21.4,734.0,1047.68,773.11
2018,9,17,10,15,924.5,87.0,2.35,21.8,762.5,1053.91,775.19
2018,9,17,10,30,932.0,88.0,2.4,22.2,791.0,1056.02,774.82
2018,9,17,10,45,937.5,88.5,2.4,22.55,811.5,1051.36,769.87
2018,9,17,11,0,943.0,89.0,2.4,22.9,832.0,1042.53,762.48
2018,9,17,11,15,946.0,89.5,2.5,23.05,845.0,1027.08,752.69
2018,9,17,11,30,949.0,90.0,2.6,23.2,858.0,1007.58,740.37
2018,9,17,11,45,950.0,90.0,2.7,23.35,862.5,981.69,723.88
2018,9,17,12,0,951.0,90.0,2.8,23.5,867.0,952.02,704.88
2018,9,17,12,15,949.0,90.5,2.9,23.5,863.0,916.61,682.35
2018,9,17,12,30,947.0,91.0,3.0,23.5,859.0,877.87,657.37
2018,9,17,12,45,942.5,92.0,3.1,23.45,847.0,834.51,629.08
2018,9,17,13,0,938.0,93.0,3.2,23.4,835.0,788.38,598.5
2018,9,17,13,15,934.0,91.5,3.3,23.25,815.5,737.66,563.35
2018,9,17,13,30,930.0,90.0,3.4,23.1,796.0,684.64,524.3
2018,9,17,13,45,924.5,88.0,3.45,22.9,769.0,628.22,481.4
2018,9,17,14,0,919.0,86.0,3.5,22.7,742.0,570.13,435.77
2018,9,17,14,15,911.5,84.5,3.55,22.4,709.0,510.12,387.17
2018,9,17,14,30,904.0,83.0,3.6,22.1,676.0,449.14,336.03
2018,9,17,14,45,892.5,80.5,3.65,21.8,636.0,385.22,281.0
2018,9,17,15,0,881.0,78.0,3.7,21.5,596.0,321.39,224.8
2018,9,17,15,15,863.0,75.5,3.7,21.5,550.5,256.46,167.78
2018,9,17,15,30,845.0,73.0,3.7,21.5,505.0,192.96,114.77
2018,9,17,15,45,821.5,70.5,3.7,20.55,456.0,124.79,66.41
2018,9,17,16,0,798.0,68.0,3.7,19.6,407.0,64.68,42.0
2018,9,17,16,15,765.5,64.0,3.65,19.05,355.0,53.7,41.52
2018,9,17,16,30,733.0,60.0,3.6,18.5,303.0,50.99,39.33
2018,9,17,16,45,682.5,55.0,3.55,17.9,250.5,47.28,36.15
2018,9,17,17,0,632.0,50.0,3.5,17.3,198.0,43.56,32.83
2018,9,17,17,15,545.5,44.0,3.35,16.7,148.5,35.6,25.57
2018,9,17,17,30,459.0,38.0,3.2,16.1,99.0,31.27,21.21
2018,9,17,17,45,302.0,27.0,3.05,15.5,60.0,22.41,10.67
2018,9,17,18,0,145.0,16.0,2.9,14.9,21.0,13.66,0.0
2018,9,17,18,15,72.5,8.0,2.8,14.65,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,5,45,6.5,4.5,2.05,13.5,4.5,0.0,0.0
2018,9,18,6,0,13.0,9.0,2.1,13.6,9.0,14.17,0.0
2018,9,18,6,15,179.5,24.5,2.2,13.95,45.0,155.66,74.08
2018,9,18,6,30,346.0,40.0,2.3,14.3,81.0,292.97,233.3
2018,9,18,6,45,454.5,47.5,2.35,14.6,130.0,393.25,322.88
2018,9,18,7,0,563.0,55.0,2.4,14.9,179.0,502.17,414.53
2018,9,18,7,15,620.5,61.0,2.4,15.35,230.5,579.0,475.22
2018,9,18,7,30,678.0,67.0,2.4,15.8,282.0,658.78,535.27
2018,9,18,7,45,716.0,71.5,2.35,16.25,334.0,717.55,576.71
2018,9,18,8,0,754.0,76.0,2.3,16.7,386.0,781.89,620.62
2018,9,18,8,15,781.5,79.0,2.3,17.2,435.5,834.35,654.69
2018,9,18,8,30,809.0,82.0,2.3,17.7,485.0,885.21,686.77
2018,9,18,8,45,829.5,84.0,2.25,18.2,530.5,926.09,710.73
2018,9,18,9,0,850.0,86.0,2.2,18.7,576.0,964.3,732.45
2018,9,18,9,15,866.5,87.5,2.2,19.15,617.5,983.52,741.82
2018,9,18,9,30,883.0,89.0,2.2,19.6,659.0,1010.62,756.62
2018,9,18,9,45,896.0,89.5,2.25,20.0,694.5,1029.43,766.57
2018,9,18,10,0,909.0,90.0,2.3,20.4,730.0,1044.46,774.22
2018,9,18,10,15,916.0,91.0,2.3,20.75,757.5,1050.01,775.4
2018,9,18,10,30,923.0,92.0,2.3,21.1,785.0,1051.48,774.2
2018,9,18,10,45,928.0,92.5,2.3,21.5,805.0,1046.23,768.72
2018,9,18,11,0,933.0,93.0,2.3,21.9,825.0,1036.87,760.83
2018,9,18,11,15,935.5,94.0,2.35,22.15,837.5,1021.49,750.27
2018,9,18,11,30,938.0,95.0,2.4,22.4,850.0,1002.09,737.25
2018,9,18,11,45,938.5,95.0,2.4,22.65,854.0,975.84,719.34
2018,9,18,12,0,939.0,95.0,2.4,22.9,858.0,945.89,699.11
2018,9,18,12,15,937.0,95.5,2.45,23.05,854.0,910.7,676.14
2018,9,18,12,30,935.0,96.0,2.5,23.2,850.0,872.22,650.87
2018,9,18,12,45,930.5,96.5,2.55,23.35,838.0,828.68,621.96
2018,9,18,13,0,926.0,97.0,2.6,23.5,826.0,782.43,590.92
2018,9,18,13,15,921.0,96.0,2.65,23.55,806.0,731.93,555.44
2018,9,18,13,30,916.0,95.0,2.7,23.6,786.0,679.24,516.51
2018,9,18,13,45,909.0,94.0,2.75,23.6,759.0,623.45,474.21
2018,9,18,14,0,902.0,93.0,2.8,23.6,732.0,566.15,429.38
2018,9,18,14,15,891.5,91.5,2.9,23.4,698.0,505.53,380.95
2018,9,18,14,30,881.0,90.0,3.0,23.2,664.0,444.35,330.25
2018,9,18,14,45,867.0,87.5,3.05,23.0,623.5,380.81,276.08
2018,9,18,15,0,853.0,85.0,3.1,22.8,583.0,317.69,221.09
2018,9,18,15,15,834.0,82.5,3.1,22.8,537.5,249.79,162.47
2018,9,18,15,30,815.0,80.0,3.1,22.8,492.0,187.2,110.8
2018,9,18,15,45,789.5,76.5,3.2,22.0,443.0,125.22,67.89
2018,9,18,16,0,764.0,73.0,3.3,21.2,394.0,66.36,51.93
2018,9,18,16,15,726.0,69.5,3.3,20.55,342.5,57.67,44.72
2018,9,18,16,30,688.0,66.0,3.3,19.9,291.0,55.56,43.08
2018,9,18,16,45,631.5,60.5,3.3,19.2,239.0,47.37,36.03
2018,9,18,17,0,575.0,55.0,3.3,18.5,187.0,43.75,32.79
2018,9,18,17,15,483.5,47.5,3.2,17.75,138.5,38.31,27.76
2018,9,18,17,30,392.0,40.0,3.1,17.0,90.0,32.93,22.42
2018,9,18,17,45,247.5,27.0,3.0,16.25,53.5,22.45,9.49
2018,9,18,18,0,103.0,14.0,2.9,15.5,17.0,11.95,0.0
2018,9,18,18,15,51.5,7.0,2.75,15.1,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
