Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,19,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,6,15,93.0,10.5,1.05,14.35,16.0,62.24,0.0
2018,10,9,6,30,186.0,21.0,1.1,15.0,32.0,168.73,19.42
2018,10,9,6,45,283.5,33.0,1.15,15.65,68.0,272.93,211.82
2018,10,9,7,0,381.0,45.0,1.2,16.3,104.0,370.84,300.09
2018,10,9,7,15,508.0,49.5,1.15,16.85,159.0,490.45,396.7
2018,10,9,7,30,635.0,54.0,1.1,17.4,214.0,618.51,493.43
2018,10,9,7,45,684.0,58.0,1.05,18.0,264.0,682.58,538.2
2018,10,9,8,0,733.0,62.0,1.0,18.6,314.0,753.52,585.84
2018,10,9,8,15,765.5,65.0,0.95,19.3,362.0,808.28,619.64
2018,10,9,8,30,798.0,68.0,0.9,20.0,410.0,861.73,651.19
2018,10,9,8,45,821.0,70.5,0.85,20.75,454.0,903.64,673.78
2018,10,9,9,0,844.0,73.0,0.8,21.5,498.0,932.1,687.06
2018,10,9,9,15,858.0,75.5,0.8,22.35,536.5,959.42,700.19
2018,10,9,9,30,872.0,78.0,0.8,23.2,575.0,983.39,711.03
2018,10,9,9,45,880.5,80.5,0.75,24.0,607.0,998.26,715.2
2018,10,9,10,0,889.0,83.0,0.7,24.8,639.0,1009.3,717.16
2018,10,9,10,15,898.0,84.0,0.75,25.3,665.5,1015.08,719.09
2018,10,9,10,30,907.0,85.0,0.8,25.8,692.0,1016.86,718.8
2018,10,9,10,45,891.5,94.5,0.85,26.3,704.5,1000.43,707.55
2018,10,9,11,0,876.0,104.0,0.9,26.8,717.0,980.1,694.26
2018,10,9,11,15,860.0,112.5,1.1,27.0,722.0,965.74,688.29
2018,10,9,11,30,844.0,121.0,1.3,27.2,727.0,936.8,672.64
2018,10,9,11,45,808.0,136.0,1.45,27.45,718.0,893.65,646.69
2018,10,9,12,0,772.0,151.0,1.6,27.7,709.0,853.9,622.51
2018,10,9,12,15,670.0,189.5,1.75,27.65,671.0,776.57,572.43
2018,10,9,12,30,568.0,228.0,1.9,27.6,633.0,695.7,517.03
2018,10,9,12,45,595.5,213.0,2.1,27.55,630.5,676.99,505.95
2018,10,9,13,0,623.0,198.0,2.3,27.5,628.0,649.47,487.68
2018,10,9,13,15,611.0,195.0,2.45,27.2,606.0,602.65,454.75
2018,10,9,13,30,599.0,192.0,2.6,26.9,584.0,555.34,420.55
2018,10,9,13,45,671.5,157.5,2.75,26.6,579.5,526.25,399.02
2018,10,9,14,0,744.0,123.0,2.9,26.3,575.0,487.56,368.56
2018,10,9,14,15,793.0,103.5,3.05,25.85,560.0,444.6,332.91
2018,10,9,14,30,842.0,84.0,3.2,25.4,545.0,393.8,289.07
2018,10,9,14,45,822.0,81.5,3.3,24.95,503.5,329.99,234.55
2018,10,9,15,0,802.0,79.0,3.4,24.5,462.0,267.6,180.54
2018,10,9,15,15,775.5,76.0,3.4,24.5,416.5,205.33,127.76
2018,10,9,15,30,749.0,73.0,3.4,24.5,371.0,145.91,82.04
2018,10,9,15,45,712.5,69.0,3.35,23.35,323.0,88.29,49.19
2018,10,9,16,0,676.0,65.0,3.3,22.2,275.0,50.47,38.25
2018,10,9,16,15,622.0,58.5,3.1,21.5,225.5,46.03,34.48
2018,10,9,16,30,568.0,52.0,2.9,20.8,176.0,41.54,30.49
2018,10,9,16,45,478.0,44.5,2.75,20.1,130.0,35.99,25.38
2018,10,9,17,0,388.0,37.0,2.6,19.4,84.0,30.5,19.92
2018,10,9,17,15,232.5,24.5,2.45,18.7,49.0,20.33,5.95
2018,10,9,17,30,77.0,12.0,2.3,18.0,14.0,10.24,0.0
2018,10,9,17,45,38.5,6.0,2.2,17.25,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,10,6,15,76.5,12.5,0.75,13.3,16.5,54.54,0.0
2018,10,10,6,30,153.0,25.0,0.8,13.6,33.0,153.6,0.0
2018,10,10,6,45,278.5,37.0,0.9,13.9,72.0,274.71,212.4
2018,10,10,7,0,404.0,49.0,1.0,14.2,111.0,391.33,317.41
2018,10,10,7,15,487.0,56.5,0.95,14.55,158.5,483.23,392.96
2018,10,10,7,30,570.0,64.0,0.9,14.9,206.0,579.68,467.29
2018,10,10,7,45,624.0,69.0,0.85,15.2,255.5,652.65,520.26
2018,10,10,8,0,678.0,74.0,0.8,15.5,305.0,726.88,571.51
2018,10,10,8,15,715.0,77.5,0.75,16.05,352.5,784.34,608.0
2018,10,10,8,30,752.0,81.0,0.7,16.6,400.0,835.33,638.67
2018,10,10,8,45,779.0,83.0,0.7,17.1,444.0,879.54,664.8
2018,10,10,9,0,806.0,85.0,0.7,17.6,488.0,921.37,688.78
2018,10,10,9,15,825.5,86.0,0.75,18.3,527.0,951.76,705.41
2018,10,10,9,30,845.0,87.0,0.8,19.0,566.0,978.93,719.97
2018,10,10,9,45,862.0,87.0,0.9,19.7,599.5,987.2,723.51
2018,10,10,10,0,879.0,87.0,1.0,20.4,633.0,1003.47,732.49
2018,10,10,10,15,887.5,87.5,0.95,20.85,658.5,1008.0,731.68
2018,10,10,10,30,896.0,88.0,0.9,21.3,684.0,1008.62,728.71
2018,10,10,10,45,901.5,89.0,0.9,21.75,702.5,1002.88,723.02
2018,10,10,11,0,907.0,90.0,0.9,22.2,721.0,993.14,715.11
2018,10,10,11,15,909.0,90.5,0.8,22.5,731.0,975.5,700.86
2018,10,10,11,30,911.0,91.0,0.7,22.8,741.0,954.07,684.51
2018,10,10,11,45,912.0,91.0,0.6,23.1,743.5,927.45,665.12
2018,10,10,12,0,913.0,91.0,0.5,23.4,746.0,897.27,643.7
2018,10,10,12,15,909.5,91.0,0.6,23.55,739.5,859.9,622.1
2018,10,10,12,30,906.0,91.0,0.7,23.7,733.0,819.57,598.25
2018,10,10,12,45,900.5,91.0,0.75,23.85,719.0,774.95,570.33
2018,10,10,13,0,895.0,91.0,0.8,24.0,705.0,727.92,540.01
2018,10,10,13,15,886.5,90.5,0.95,23.95,683.0,676.24,505.47
2018,10,10,13,30,878.0,90.0,1.1,23.9,661.0,622.91,468.12
2018,10,10,13,45,868.0,88.0,1.25,23.9,632.0,565.95,426.32
2018,10,10,14,0,858.0,86.0,1.4,23.9,603.0,508.06,381.89
2018,10,10,14,15,842.5,84.5,1.55,23.7,567.5,447.21,333.56
2018,10,10,14,30,827.0,83.0,1.7,23.5,532.0,386.1,283.05
2018,10,10,14,45,806.0,81.0,1.85,23.3,491.0,323.42,229.81
2018,10,10,15,0,785.0,79.0,2.0,23.1,450.0,262.3,177.04
2018,10,10,15,15,758.5,76.0,2.0,23.1,405.5,201.19,125.42
2018,10,10,15,30,732.0,73.0,2.0,23.1,361.0,142.94,80.78
2018,10,10,15,45,690.5,69.0,2.25,22.25,312.5,86.29,48.75
2018,10,10,16,0,649.0,65.0,2.5,21.4,264.0,50.34,38.27
2018,10,10,16,15,586.5,59.5,2.55,20.7,215.0,46.66,35.14
2018,10,10,16,30,524.0,54.0,2.6,20.0,166.0,43.02,31.85
2018,10,10,16,45,428.0,46.0,2.65,19.3,121.0,37.16,26.42
2018,10,10,17,0,332.0,38.0,2.7,18.6,76.0,31.36,20.55
2018,10,10,17,15,204.0,25.0,2.65,17.9,44.5,19.52,3.38
2018,10,10,17,30,76.0,12.0,2.6,17.2,13.0,10.24,0.0
2018,10,10,17,45,38.0,6.0,2.55,16.55,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,11,6,15,34.0,11.0,0.65,13.85,12.5,28.91,0.0
2018,10,11,6,30,68.0,22.0,0.7,14.1,25.0,85.63,0.0
2018,10,11,6,45,164.5,40.0,0.75,14.35,61.0,204.02,155.31
2018,10,11,7,0,261.0,58.0,0.8,14.6,97.0,301.01,243.79
2018,10,11,7,15,336.5,71.5,0.75,14.9,141.5,384.65,314.23
2018,10,11,7,30,412.0,85.0,0.7,15.2,186.0,474.26,385.91
2018,10,11,7,45,465.0,95.0,0.65,15.45,232.5,544.96,439.26
2018,10,11,8,0,518.0,105.0,0.6,15.7,279.0,617.94,491.45
2018,10,11,8,15,519.5,117.0,0.55,16.25,313.5,648.28,510.07
2018,10,11,8,30,521.0,129.0,0.5,16.8,348.0,676.53,526.91
2018,10,11,8,45,584.5,129.5,0.45,17.4,400.0,756.47,578.87
2018,10,11,9,0,648.0,130.0,0.4,18.0,452.0,829.08,623.01
2018,10,11,9,15,682.5,130.5,0.5,18.6,493.0,871.64,648.92
2018,10,11,9,30,717.0,131.0,0.6,19.2,534.0,911.61,673.34
2018,10,11,9,45,743.0,129.0,0.7,19.8,568.0,937.05,688.24
2018,10,11,10,0,769.0,127.0,0.8,20.4,602.0,959.12,701.17
2018,10,11,10,15,780.5,128.5,0.85,20.8,627.5,960.21,700.34
2018,10,11,10,30,792.0,130.0,0.9,21.2,653.0,965.12,702.41
2018,10,11,10,45,800.5,130.5,1.0,21.55,671.5,962.12,700.6
2018,10,11,11,0,809.0,131.0,1.1,21.9,690.0,955.3,696.51
2018,10,11,11,15,815.5,130.5,1.1,22.2,701.5,941.65,686.59
2018,10,11,11,30,822.0,130.0,1.1,22.5,713.0,924.24,674.49
2018,10,11,11,45,826.0,128.5,1.1,22.8,716.0,899.82,658.02
2018,10,11,12,0,830.0,127.0,1.1,23.1,719.0,871.92,639.44
2018,10,11,12,15,832.0,124.5,1.15,23.3,714.0,837.92,617.85
2018,10,11,12,30,834.0,122.0,1.2,23.5,709.0,800.82,594.07
2018,10,11,12,45,834.5,118.5,1.2,23.65,696.5,758.62,566.16
2018,10,11,13,0,835.0,115.0,1.2,23.8,684.0,713.77,534.73
2018,10,11,13,15,829.0,113.5,1.2,23.85,663.5,664.17,499.19
2018,10,11,13,30,823.0,112.0,1.2,23.9,643.0,612.88,461.46
2018,10,11,13,45,814.0,109.0,1.25,24.0,615.0,557.06,419.58
2018,10,11,14,0,805.0,106.0,1.3,24.1,587.0,500.4,375.58
2018,10,11,14,15,791.0,103.0,1.3,24.0,552.5,441.01,328.04
2018,10,11,14,30,777.0,100.0,1.3,23.9,518.0,381.88,279.12
2018,10,11,14,45,757.5,96.5,1.35,23.75,478.0,321.17,227.96
2018,10,11,15,0,738.0,93.0,1.4,23.6,438.0,258.76,174.89
2018,10,11,15,15,709.0,89.0,1.4,23.6,393.5,198.67,124.9
2018,10,11,15,30,680.0,85.0,1.4,23.6,349.0,141.84,81.86
2018,10,11,15,45,636.0,80.5,1.45,23.1,301.5,87.43,51.21
2018,10,11,16,0,592.0,76.0,1.5,22.6,254.0,58.48,45.08
2018,10,11,16,15,528.0,69.0,1.4,21.9,206.0,53.99,41.28
2018,10,11,16,30,464.0,62.0,1.3,21.2,158.0,49.52,37.26
2018,10,11,16,45,370.0,51.5,1.2,20.5,114.5,41.86,30.24
2018,10,11,17,0,276.0,41.0,1.1,19.8,71.0,31.69,20.51
2018,10,11,17,15,162.5,25.0,1.2,19.15,40.5,19.45,0.3
2018,10,11,17,30,49.0,9.0,1.3,18.5,10.0,7.68,0.0
2018,10,11,17,45,24.5,4.5,1.35,17.85,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,6,15,17.5,6.0,0.8,13.8,7.0,15.18,0.0
2018,10,12,6,30,35.0,12.0,0.8,14.3,14.0,43.97,0.0
2018,10,12,6,45,132.0,25.5,0.8,14.8,43.0,155.82,116.96
2018,10,12,7,0,229.0,39.0,0.8,15.3,72.0,248.13,201.46
2018,10,12,7,15,355.5,51.5,0.85,15.95,126.5,377.03,308.55
2018,10,12,7,30,482.0,64.0,0.9,16.6,181.0,508.91,411.96
2018,10,12,7,45,565.0,69.0,0.95,17.25,235.5,602.98,481.69
2018,10,12,8,0,648.0,74.0,1.0,17.9,290.0,700.52,550.85
2018,10,12,8,15,684.0,78.0,1.1,18.95,336.0,756.71,587.61
2018,10,12,8,30,720.0,82.0,1.2,20.0,382.0,812.09,622.95
2018,10,12,8,45,746.5,85.0,1.3,21.0,425.5,850.23,645.65
2018,10,12,9,0,773.0,88.0,1.4,22.0,469.0,892.11,670.53
2018,10,12,9,15,798.0,88.5,1.4,22.75,509.0,926.73,689.35
2018,10,12,9,30,823.0,89.0,1.4,23.5,549.0,958.33,705.95
2018,10,12,9,45,844.5,88.0,1.4,24.25,583.5,981.16,716.74
2018,10,12,10,0,866.0,87.0,1.4,25.0,618.0,988.85,717.94
2018,10,12,10,15,875.5,88.0,1.5,25.6,644.0,994.89,720.38
2018,10,12,10,30,885.0,89.0,1.6,26.2,670.0,997.04,720.46
2018,10,12,10,45,891.0,90.0,1.65,26.8,688.5,991.76,715.29
2018,10,12,11,0,897.0,91.0,1.7,27.4,707.0,982.53,707.84
2018,10,12,11,15,901.0,91.5,1.8,27.65,718.0,966.86,698.09
2018,10,12,11,30,905.0,92.0,1.9,27.9,729.0,947.35,685.95
2018,10,12,11,45,906.5,92.0,2.0,28.2,732.0,921.24,669.42
2018,10,12,12,0,908.0,92.0,2.1,28.5,735.0,891.57,650.55
2018,10,12,12,15,906.5,91.5,2.2,28.55,729.5,855.43,627.92
2018,10,12,12,30,905.0,91.0,2.3,28.6,724.0,816.21,603.01
2018,10,12,12,45,901.0,91.0,2.35,28.65,710.5,772.72,574.56
2018,10,12,13,0,897.0,91.0,2.4,28.7,697.0,726.69,543.55
2018,10,12,13,15,890.5,89.5,2.45,28.65,675.5,675.22,506.63
2018,10,12,13,30,884.0,88.0,2.5,28.6,654.0,621.94,467.32
2018,10,12,13,45,874.0,86.5,2.55,28.5,625.5,565.19,424.27
2018,10,12,14,0,864.0,85.0,2.6,28.4,597.0,507.48,379.02
2018,10,12,14,15,850.5,83.0,2.65,28.2,562.0,447.12,330.37
2018,10,12,14,30,837.0,81.0,2.7,28.0,527.0,385.55,279.17
2018,10,12,14,45,817.0,78.5,2.75,27.8,486.0,322.24,225.46
2018,10,12,15,0,797.0,76.0,2.8,27.6,445.0,260.38,172.4
2018,10,12,15,15,770.0,73.0,2.8,27.6,400.0,198.57,120.91
2018,10,12,15,30,743.0,70.0,2.8,27.6,355.0,139.69,76.67
2018,10,12,15,45,705.5,65.5,2.75,26.85,307.0,82.29,45.13
2018,10,12,16,0,668.0,61.0,2.7,26.1,259.0,47.69,35.23
2018,10,12,16,15,611.0,55.5,2.45,25.15,210.5,43.92,32.08
2018,10,12,16,30,554.0,50.0,2.2,24.2,162.0,40.16,28.76
2018,10,12,16,45,460.0,41.5,1.9,23.25,117.0,33.74,22.94
2018,10,12,17,0,366.0,33.0,1.6,22.3,72.0,27.3,16.45
2018,10,12,17,15,221.5,21.0,1.6,21.45,41.0,17.53,0.0
2018,10,12,17,30,77.0,9.0,1.6,20.6,10.0,7.68,0.0
2018,10,12,17,45,38.5,4.5,1.6,19.8,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,6,15,64.0,8.0,1.25,14.35,11.0,6.83,0.0
2018,10,13,6,30,128.0,16.0,1.3,14.9,22.0,120.17,0.0
2018,10,13,6,45,226.0,27.0,1.3,15.5,53.0,228.8,170.37
2018,10,13,7,0,324.0,38.0,1.3,16.1,84.0,322.31,260.59
2018,10,13,7,15,486.0,44.0,1.4,16.8,144.5,466.94,379.07
2018,10,13,7,30,648.0,50.0,1.5,17.5,205.0,617.84,495.29
2018,10,13,7,45,696.5,54.5,1.6,18.15,254.5,688.4,546.96
2018,10,13,8,0,745.0,59.0,1.7,18.8,304.0,759.57,597.27
2018,10,13,8,15,777.5,62.0,1.75,19.6,352.0,814.31,633.11
2018,10,13,8,30,810.0,65.0,1.8,20.4,400.0,867.68,666.81
2018,10,13,8,45,833.5,67.5,1.85,21.2,444.5,909.97,691.93
2018,10,13,9,0,857.0,70.0,1.9,22.0,489.0,938.88,707.6
2018,10,13,9,15,873.5,71.5,1.9,22.65,528.0,967.21,722.6
2018,10,13,9,30,890.0,73.0,1.9,23.3,567.0,992.25,735.25
2018,10,13,9,45,901.0,75.0,1.95,23.95,600.0,1008.86,743.02
2018,10,13,10,0,912.0,77.0,2.0,24.6,633.0,1021.62,748.45
2018,10,13,10,15,920.5,78.5,2.05,25.0,659.5,1027.25,750.19
2018,10,13,10,30,929.0,80.0,2.1,25.4,686.0,1028.79,749.54
2018,10,13,10,45,934.5,80.5,2.1,25.8,704.5,1022.02,743.16
2018,10,13,11,0,940.0,81.0,2.1,26.2,723.0,1011.15,734.44
2018,10,13,11,15,943.0,81.5,2.15,26.35,733.5,993.82,723.08
2018,10,13,11,30,946.0,82.0,2.2,26.5,744.0,972.51,709.3
2018,10,13,11,45,947.0,82.0,2.3,26.7,746.5,944.95,691.89
2018,10,13,12,0,948.0,82.0,2.4,26.9,749.0,913.71,672.02
2018,10,13,12,15,946.5,82.0,2.4,26.9,743.5,876.84,647.98
2018,10,13,12,30,945.0,82.0,2.4,26.9,738.0,836.74,621.7
2018,10,13,12,45,941.0,81.5,2.45,26.85,724.0,791.19,591.99
2018,10,13,13,0,937.0,81.0,2.5,26.8,710.0,743.0,559.96
2018,10,13,13,15,930.5,80.0,2.55,26.7,688.0,690.26,521.94
2018,10,13,13,30,924.0,79.0,2.6,26.6,666.0,635.59,481.35
2018,10,13,13,45,914.5,77.5,2.6,26.45,637.0,577.12,436.54
2018,10,13,14,0,905.0,76.0,2.6,26.3,608.0,517.56,389.37
2018,10,13,14,15,891.5,74.5,2.6,26.05,572.0,455.48,338.82
2018,10,13,14,30,878.0,73.0,2.6,25.8,536.0,393.32,286.5
2018,10,13,14,45,859.5,71.0,2.65,25.55,495.0,329.37,231.61
2018,10,13,15,0,841.0,69.0,2.7,25.3,454.0,263.66,174.84
2018,10,13,15,15,815.0,65.5,2.7,25.3,407.5,198.97,120.42
2018,10,13,15,30,789.0,62.0,2.7,25.3,361.0,137.05,73.53
2018,10,13,15,45,751.0,58.5,2.65,24.4,312.0,77.62,41.21
2018,10,13,16,0,713.0,55.0,2.6,23.5,263.0,47.4,35.39
2018,10,13,16,15,654.5,50.5,2.35,22.55,213.5,43.94,32.46
2018,10,13,16,30,596.0,46.0,2.1,21.6,164.0,40.55,29.4
2018,10,13,16,45,498.5,38.5,1.9,20.7,117.5,31.47,21.22
2018,10,13,17,0,401.0,31.0,1.7,19.8,71.0,25.76,15.12
2018,10,13,17,15,244.0,20.0,1.6,18.9,40.0,16.78,0.0
2018,10,13,17,30,87.0,9.0,1.5,18.0,9.0,7.68,0.0
2018,10,13,17,45,43.5,4.5,1.4,17.15,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,6,15,95.0,9.0,1.15,12.6,13.0,7.68,0.0
2018,10,14,6,30,190.0,18.0,1.2,13.2,26.0,133.73,0.0
2018,10,14,6,45,331.5,28.5,1.25,13.75,65.5,301.76,222.4
2018,10,14,7,0,473.0,39.0,1.3,14.3,105.0,430.99,346.95
2018,10,14,7,15,515.5,48.0,1.35,14.85,146.5,495.12,402.17
2018,10,14,7,30,558.0,57.0,1.4,15.4,188.0,561.32,455.44
2018,10,14,7,45,644.5,59.5,1.45,15.9,244.0,657.0,527.71
2018,10,14,8,0,731.0,62.0,1.5,16.4,300.0,750.99,595.0
2018,10,14,8,15,764.0,66.0,1.45,16.95,348.0,807.14,631.4
2018,10,14,8,30,797.0,70.0,1.4,17.5,396.0,861.94,665.67
2018,10,14,8,45,820.0,72.5,1.4,18.05,440.0,903.43,690.32
2018,10,14,9,0,843.0,75.0,1.4,18.6,484.0,942.32,712.76
2018,10,14,9,15,860.5,78.0,1.4,19.2,524.0,962.37,722.19
2018,10,14,9,30,878.0,81.0,1.4,19.8,564.0,989.99,736.75
2018,10,14,9,45,889.0,83.0,1.4,20.35,597.0,1006.28,743.88
2018,10,14,10,0,900.0,85.0,1.4,20.9,630.0,1018.77,748.77
2018,10,14,10,15,910.5,86.0,1.4,21.45,657.0,1025.58,750.18
2018,10,14,10,30,921.0,87.0,1.4,22.0,684.0,1028.36,749.25
2018,10,14,10,45,928.0,87.5,1.4,22.6,703.0,1022.95,743.21
2018,10,14,11,0,935.0,88.0,1.4,23.2,722.0,1013.44,734.87
2018,10,14,11,15,939.5,88.0,1.45,23.65,733.0,996.85,723.5
2018,10,14,11,30,944.0,88.0,1.5,24.1,744.0,976.27,709.76
2018,10,14,11,45,947.0,87.5,1.55,24.55,747.5,949.84,692.36
2018,10,14,12,0,950.0,87.0,1.6,25.0,751.0,919.62,672.57
2018,10,14,12,15,949.0,86.5,1.7,25.3,745.5,882.43,649.15
2018,10,14,12,30,948.0,86.0,1.8,25.6,740.0,841.99,623.33
2018,10,14,12,45,945.5,85.5,1.85,25.9,726.5,797.33,593.9
2018,10,14,13,0,943.0,85.0,1.9,26.2,713.0,749.89,561.94
2018,10,14,13,15,938.5,83.5,2.0,26.25,692.0,697.57,524.79
2018,10,14,13,30,934.0,82.0,2.1,26.3,671.0,643.12,484.83
2018,10,14,13,45,925.5,80.5,2.15,26.4,642.0,584.61,440.14
2018,10,14,14,0,917.0,79.0,2.2,26.5,613.0,524.87,392.97
2018,10,14,14,15,904.0,77.0,2.25,26.35,577.0,461.8,342.0
2018,10,14,14,30,891.0,75.0,2.3,26.2,541.0,398.58,289.12
2018,10,14,14,45,873.5,72.5,2.3,26.1,499.5,333.68,233.5
2018,10,14,15,0,856.0,70.0,2.3,26.0,458.0,266.98,176.03
2018,10,14,15,15,829.5,67.0,2.3,26.0,411.0,201.71,121.48
2018,10,14,15,30,803.0,64.0,2.3,26.0,364.0,139.24,74.6
2018,10,14,15,45,766.0,60.5,2.15,25.35,315.0,78.98,42.28
2018,10,14,16,0,729.0,57.0,2.0,24.7,266.0,49.29,36.82
2018,10,14,16,15,671.5,51.5,1.8,23.45,215.5,45.02,33.24
2018,10,14,16,30,614.0,46.0,1.6,22.2,165.0,40.76,29.47
2018,10,14,16,45,513.0,39.0,1.4,21.0,118.0,32.06,21.63
2018,10,14,17,0,412.0,32.0,1.2,19.8,71.0,26.82,15.6
2018,10,14,17,15,239.5,19.5,1.25,19.1,39.0,16.44,0.0
2018,10,14,17,30,67.0,7.0,1.3,18.4,7.0,5.97,0.0
2018,10,14,17,45,33.5,3.5,1.35,17.65,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,6,15,107.0,9.5,1.35,12.05,13.5,0.0,0.0
2018,10,15,6,30,214.0,19.0,1.4,12.9,27.0,149.56,0.0
2018,10,15,6,45,365.5,28.0,1.45,13.7,67.0,324.32,233.99
2018,10,15,7,0,517.0,37.0,1.5,14.5,107.0,460.34,368.95
2018,10,15,7,15,595.5,43.0,1.6,15.3,156.0,542.11,437.97
2018,10,15,7,30,674.0,49.0,1.7,16.1,205.0,637.26,512.57
2018,10,15,7,45,722.5,52.5,1.75,16.85,255.0,707.32,564.35
2018,10,15,8,0,771.0,56.0,1.8,17.6,305.0,777.78,613.83
2018,10,15,8,15,803.5,59.5,1.8,18.55,353.5,833.75,649.83
2018,10,15,8,30,836.0,63.0,1.8,19.5,402.0,888.29,683.4
2018,10,15,8,45,859.5,65.0,1.75,20.45,447.0,919.81,699.54
2018,10,15,9,0,883.0,67.0,1.7,21.4,492.0,958.85,720.36
2018,10,15,9,15,898.5,69.0,1.7,22.15,531.5,987.1,734.68
2018,10,15,9,30,914.0,71.0,1.7,22.9,571.0,1011.92,746.68
2018,10,15,9,45,924.0,73.5,1.65,23.6,604.0,1028.18,752.53
2018,10,15,10,0,934.0,76.0,1.6,24.3,637.0,1040.48,755.95
2018,10,15,10,15,942.0,76.5,1.5,24.85,663.0,1044.16,753.67
2018,10,15,10,30,950.0,77.0,1.4,25.4,689.0,1043.72,749.02
2018,10,15,10,45,955.0,78.0,1.25,25.9,707.5,1036.75,739.74
2018,10,15,11,0,960.0,79.0,1.1,26.4,726.0,1025.6,728.05
2018,10,15,11,15,962.0,80.0,1.0,26.65,736.5,1007.46,713.9
2018,10,15,11,30,964.0,81.0,0.9,26.9,747.0,985.3,697.52
2018,10,15,11,45,963.5,81.0,0.8,27.1,748.5,955.85,676.97
2018,10,15,12,0,963.0,81.0,0.7,27.3,750.0,922.75,654.37
2018,10,15,12,15,961.5,81.0,0.8,27.4,744.0,885.32,633.1
2018,10,15,12,30,960.0,81.0,0.9,27.5,738.0,844.62,609.35
2018,10,15,12,45,956.0,80.0,0.95,27.55,723.5,797.9,580.62
2018,10,15,13,0,952.0,79.0,1.0,27.6,709.0,748.53,549.5
2018,10,15,13,15,945.5,78.5,1.15,27.55,687.0,695.62,514.23
2018,10,15,13,30,939.0,78.0,1.3,27.5,665.0,640.72,475.89
2018,10,15,13,45,929.0,76.5,1.45,27.45,635.5,581.23,432.49
2018,10,15,14,0,919.0,75.0,1.6,27.4,606.0,520.68,386.29
2018,10,15,14,15,905.0,74.0,1.65,27.2,570.0,458.12,336.41
2018,10,15,14,30,891.0,73.0,1.7,27.0,534.0,395.5,284.62
2018,10,15,14,45,871.5,71.0,1.8,26.85,492.0,330.54,229.72
2018,10,15,15,0,852.0,69.0,1.9,26.7,450.0,264.02,173.02
2018,10,15,15,15,825.5,65.5,1.9,26.7,403.5,198.67,118.75
2018,10,15,15,30,799.0,62.0,1.9,26.7,357.0,136.14,72.16
2018,10,15,15,45,759.5,58.5,1.85,25.9,307.5,76.16,40.48
2018,10,15,16,0,720.0,55.0,1.8,25.1,258.0,47.63,35.32
2018,10,15,16,15,659.0,49.5,1.65,23.9,207.5,43.29,31.67
2018,10,15,16,30,598.0,44.0,1.5,22.7,157.0,38.97,27.82
2018,10,15,16,45,495.0,37.0,1.35,21.55,111.5,30.38,20.09
2018,10,15,17,0,392.0,30.0,1.2,20.4,66.0,25.09,13.73
2018,10,15,17,15,226.5,18.0,1.2,19.65,36.0,15.36,0.0
2018,10,15,17,30,61.0,6.0,1.2,18.9,6.0,5.12,0.0
2018,10,15,17,45,30.5,3.0,1.2,18.15,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,6,15,104.0,9.0,0.85,13.7,12.5,0.0,0.0
2018,10,16,6,30,208.0,18.0,0.8,14.0,25.0,144.98,0.0
2018,10,16,6,45,300.5,24.5,0.8,14.3,54.0,275.3,192.12
2018,10,16,7,0,393.0,31.0,0.8,14.6,83.0,362.87,290.92
2018,10,16,7,15,532.5,40.0,0.8,15.2,142.5,490.58,394.9
2018,10,16,7,30,672.0,49.0,0.8,15.8,202.0,635.43,504.66
2018,10,16,7,45,721.5,53.0,0.8,16.4,252.5,706.89,555.38
2018,10,16,8,0,771.0,57.0,0.8,17.0,303.0,778.82,604.3
2018,10,16,8,15,803.5,60.5,0.85,17.9,351.5,834.73,639.9
2018,10,16,8,30,836.0,64.0,0.9,18.8,400.0,889.19,673.25
2018,10,16,8,45,857.5,66.0,0.95,19.75,443.5,918.73,688.95
2018,10,16,9,0,879.0,68.0,1.0,20.7,487.0,955.67,709.39
2018,10,16,9,15,893.0,70.0,1.05,21.5,525.5,982.27,723.08
2018,10,16,9,30,907.0,72.0,1.1,22.3,564.0,1005.43,734.57
2018,10,16,9,45,918.0,74.0,1.15,23.1,597.0,1021.91,741.83
2018,10,16,10,0,929.0,76.0,1.2,23.9,630.0,1034.48,746.78
2018,10,16,10,15,937.0,77.0,1.25,24.35,656.0,1038.73,747.68
2018,10,16,10,30,945.0,78.0,1.3,24.8,682.0,1038.87,746.29
2018,10,16,10,45,950.0,79.0,1.4,25.3,700.5,1031.88,741.36
2018,10,16,11,0,955.0,80.0,1.5,25.8,719.0,1020.75,733.98
2018,10,16,11,15,957.5,80.0,1.55,26.05,729.0,1001.93,721.83
2018,10,16,11,30,960.0,80.0,1.6,26.3,739.0,979.14,707.31
2018,10,16,11,45,959.0,80.5,1.65,26.55,740.5,949.92,688.73
2018,10,16,12,0,958.0,81.0,1.7,26.8,742.0,917.09,667.84
2018,10,16,12,15,955.5,80.5,1.75,26.85,735.0,878.46,643.59
2018,10,16,12,30,953.0,80.0,1.8,26.9,728.0,836.67,617.06
2018,10,16,12,45,948.5,80.0,1.85,27.0,714.0,790.97,587.48
2018,10,16,13,0,944.0,80.0,1.9,27.1,700.0,742.64,555.43
2018,10,16,13,15,937.0,79.0,1.95,27.05,677.5,689.28,517.42
2018,10,16,13,30,930.0,78.0,2.0,27.0,655.0,634.03,476.84
2018,10,16,13,45,920.0,77.0,2.0,26.95,626.0,575.54,432.27
2018,10,16,14,0,910.0,76.0,2.0,26.9,597.0,516.0,385.37
2018,10,16,14,15,896.5,74.0,2.0,26.75,561.0,453.26,334.61
2018,10,16,14,30,883.0,72.0,2.0,26.6,525.0,390.46,282.1
2018,10,16,14,45,863.5,69.5,2.0,26.4,483.0,325.63,226.86
2018,10,16,15,0,844.0,67.0,2.0,26.2,441.0,259.28,170.02
2018,10,16,15,15,817.0,64.5,2.0,26.2,395.0,195.34,116.77
2018,10,16,15,30,790.0,62.0,2.0,26.2,349.0,134.24,71.33
2018,10,16,15,45,750.0,58.5,1.95,25.45,300.0,74.92,40.22
2018,10,16,16,0,710.0,55.0,1.9,24.7,251.0,47.63,35.38
2018,10,16,16,15,647.5,49.5,1.7,23.5,201.0,43.3,31.71
2018,10,16,16,30,585.0,44.0,1.5,22.3,151.0,39.0,27.86
2018,10,16,16,45,479.0,36.5,1.35,21.15,106.0,29.99,19.71
2018,10,16,17,0,373.0,29.0,1.2,20.0,61.0,24.27,12.53
2018,10,16,17,15,214.0,17.5,1.25,19.25,33.0,14.94,0.0
2018,10,16,17,30,55.0,6.0,1.3,18.5,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.35,17.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,6,15,70.5,7.5,0.95,12.05,10.0,0.0,0.0
2018,10,17,6,30,141.0,15.0,1.0,12.4,20.0,100.67,0.0
2018,10,17,6,45,116.5,16.0,1.05,12.75,24.5,125.44,83.61
2018,10,17,7,0,92.0,17.0,1.1,13.1,29.0,108.41,86.42
2018,10,17,7,15,46.0,26.0,1.15,13.7,32.0,64.67,50.72
2018,10,17,7,30,0.0,35.0,1.2,14.3,35.0,28.89,19.1
2018,10,17,7,45,15.0,66.5,1.2,14.85,71.0,77.27,61.01
2018,10,17,8,0,30.0,98.0,1.2,15.4,107.0,127.41,103.55
2018,10,17,8,15,348.0,94.0,1.15,16.3,231.0,462.56,381.01
2018,10,17,8,30,666.0,90.0,1.1,17.2,355.0,771.09,603.97
2018,10,17,8,45,754.0,81.5,1.0,18.05,413.5,850.58,650.2
2018,10,17,9,0,842.0,73.0,0.9,18.9,472.0,936.72,701.14
2018,10,17,9,15,859.5,75.0,0.9,19.75,510.5,955.27,708.02
2018,10,17,9,30,877.0,77.0,0.9,20.6,549.0,981.39,720.65
2018,10,17,9,45,889.5,78.5,0.95,21.45,582.0,998.37,728.25
2018,10,17,10,0,902.0,80.0,1.0,22.3,615.0,1011.6,733.65
2018,10,17,10,15,910.5,81.0,0.9,22.95,640.5,1016.3,731.34
2018,10,17,10,30,919.0,82.0,0.8,23.6,666.0,1016.99,726.73
2018,10,17,10,45,924.5,83.0,0.75,24.3,684.0,1010.67,718.93
2018,10,17,11,0,930.0,84.0,0.7,25.0,702.0,1000.3,708.96
2018,10,17,11,15,933.0,84.5,0.65,25.3,712.5,982.93,696.05
2018,10,17,11,30,936.0,85.0,0.6,25.6,723.0,961.65,681.01
2018,10,17,11,45,936.5,85.0,0.55,25.9,725.0,933.75,662.08
2018,10,17,12,0,937.0,85.0,0.5,26.2,727.0,902.26,641.12
2018,10,17,12,15,934.5,85.5,0.55,26.3,721.0,865.39,619.3
2018,10,17,12,30,932.0,86.0,0.6,26.4,715.0,825.4,595.28
2018,10,17,12,45,927.5,85.0,0.65,26.5,700.5,779.42,567.07
2018,10,17,13,0,923.0,84.0,0.7,26.6,686.0,730.93,536.2
2018,10,17,13,15,916.0,83.0,0.8,26.55,664.0,678.53,501.05
2018,10,17,13,30,909.0,82.0,0.9,26.5,642.0,624.31,463.12
2018,10,17,13,45,898.5,81.0,1.0,26.45,613.0,566.64,421.05
2018,10,17,14,0,888.0,80.0,1.1,26.4,584.0,508.02,376.4
2018,10,17,14,15,873.5,78.0,1.2,26.2,548.0,446.11,327.6
2018,10,17,14,30,859.0,76.0,1.3,26.0,512.0,384.28,276.86
2018,10,17,14,45,839.0,73.5,1.35,25.75,471.0,318.83,221.84
2018,10,17,15,0,819.0,71.0,1.4,25.5,430.0,255.96,168.19
2018,10,17,15,15,790.5,68.0,1.4,25.5,384.0,192.92,116.02
2018,10,17,15,30,762.0,65.0,1.4,25.5,338.0,132.97,71.68
2018,10,17,15,45,720.0,61.0,1.55,24.6,289.5,75.05,41.51
2018,10,17,16,0,678.0,57.0,1.7,23.7,241.0,49.16,36.85
2018,10,17,16,15,613.0,51.0,1.6,22.55,192.0,40.85,29.72
2018,10,17,16,30,548.0,45.0,1.5,21.4,143.0,36.54,25.82
2018,10,17,16,45,439.0,37.0,1.4,20.2,99.5,30.38,20.04
2018,10,17,17,0,330.0,29.0,1.3,19.0,56.0,24.31,11.83
2018,10,17,17,15,186.5,17.5,1.35,18.2,30.5,14.94,0.0
2018,10,17,17,30,43.0,6.0,1.4,17.4,5.0,0.0,0.0
2018,10,17,17,45,21.5,3.0,1.4,16.65,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,18,6,15,15.5,2.5,0.6,12.15,3.0,0.0,0.0
2018,10,18,6,30,31.0,5.0,0.6,12.5,6.0,23.59,0.0
2018,10,18,6,45,41.5,9.0,0.55,12.85,13.0,55.76,32.51
2018,10,18,7,0,52.0,13.0,0.5,13.2,20.0,70.76,54.43
2018,10,18,7,15,26.0,19.5,0.45,13.7,23.0,41.28,30.34
2018,10,18,7,30,0.0,26.0,0.4,14.2,26.0,21.42,12.76
2018,10,18,7,45,0.0,33.0,0.35,14.75,33.0,27.22,17.82
2018,10,18,8,0,0.0,40.0,0.3,15.3,40.0,33.04,22.77
2018,10,18,8,15,37.5,82.5,0.4,16.15,97.5,112.76,91.39
2018,10,18,8,30,75.0,125.0,0.5,17.0,155.0,197.01,160.79
2018,10,18,8,45,341.0,122.0,0.55,17.85,279.5,504.93,404.72
2018,10,18,9,0,607.0,119.0,0.6,18.7,404.0,773.42,592.2
2018,10,18,9,15,734.5,99.0,0.65,19.5,472.0,879.78,657.15
2018,10,18,9,30,862.0,79.0,0.7,20.3,540.0,968.28,710.3
2018,10,18,9,45,874.5,80.5,0.8,21.1,572.0,985.07,718.09
2018,10,18,10,0,887.0,82.0,0.9,21.9,604.0,998.17,724.68
2018,10,18,10,15,895.5,83.5,0.9,22.65,629.5,1003.44,724.55
2018,10,18,10,30,904.0,85.0,0.9,23.4,655.0,1004.75,722.22
2018,10,18,10,45,911.0,86.0,0.9,24.1,674.0,999.97,716.45
2018,10,18,11,0,918.0,87.0,0.9,24.8,693.0,991.14,708.44
2018,10,18,11,15,921.5,87.5,0.9,25.3,703.5,974.39,696.3
2018,10,18,11,30,925.0,88.0,0.9,25.8,714.0,953.76,681.99
2018,10,18,11,45,925.5,88.0,0.85,26.3,716.0,926.09,662.53
2018,10,18,12,0,926.0,88.0,0.8,26.8,718.0,894.88,641.05
2018,10,18,12,15,924.0,88.0,0.8,27.0,712.0,858.2,617.81
2018,10,18,12,30,922.0,88.0,0.8,27.2,706.0,818.42,592.53
2018,10,18,12,45,917.0,87.5,0.8,27.4,691.5,773.0,563.41
2018,10,18,13,0,912.0,87.0,0.8,27.6,677.0,725.12,531.66
2018,10,18,13,15,905.0,85.5,0.8,27.65,655.0,672.72,495.04
2018,10,18,13,30,898.0,84.0,0.8,27.7,633.0,618.55,456.09
2018,10,18,13,45,887.0,83.0,0.8,27.7,604.0,561.19,413.66
2018,10,18,14,0,876.0,82.0,0.8,27.7,575.0,502.98,369.07
2018,10,18,14,15,861.5,80.0,0.8,27.55,539.5,441.76,320.91
2018,10,18,14,30,847.0,78.0,0.8,27.4,504.0,379.6,270.33
2018,10,18,14,45,826.5,75.5,0.85,27.2,463.0,315.92,217.52
2018,10,18,15,0,806.0,73.0,0.9,27.0,422.0,253.74,165.22
2018,10,18,15,15,776.5,70.0,0.9,27.0,376.5,191.4,114.37
2018,10,18,15,30,747.0,67.0,0.9,27.0,331.0,132.31,71.3
2018,10,18,15,45,704.5,62.0,0.95,26.1,282.5,74.58,41.53
2018,10,18,16,0,662.0,57.0,1.0,25.2,234.0,49.14,36.57
2018,10,18,16,15,595.5,51.5,1.05,23.95,186.0,41.23,29.84
2018,10,18,16,30,529.0,46.0,1.1,22.7,138.0,37.39,26.35
2018,10,18,16,45,419.0,37.0,1.15,21.45,95.0,30.43,19.86
2018,10,18,17,0,309.0,28.0,1.2,20.2,52.0,23.49,10.14
