Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,17,15,166.0,16.0,1.2,19.5,27.5,13.66,0.0
2018,10,18,17,30,23.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,11.5,2.0,1.2,18.1,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,6,15,46.5,6.0,1.05,14.45,7.5,0.0,0.0
2018,10,19,6,30,93.0,12.0,1.0,14.9,15.0,68.19,0.0
2018,10,19,6,45,110.5,26.5,0.95,15.35,36.0,129.24,76.08
2018,10,19,7,0,128.0,41.0,0.9,15.8,57.0,166.99,132.12
2018,10,19,7,15,283.5,52.5,0.9,16.5,108.5,319.7,260.72
2018,10,19,7,30,439.0,64.0,0.9,17.2,160.0,473.53,383.32
2018,10,19,7,45,560.5,64.5,0.95,17.9,217.5,592.7,472.79
2018,10,19,8,0,682.0,65.0,1.0,18.6,275.0,716.62,561.14
2018,10,19,8,15,717.5,69.5,1.0,19.4,321.5,767.39,593.23
2018,10,19,8,30,753.0,74.0,1.0,20.2,368.0,823.64,628.45
2018,10,19,8,45,778.0,77.0,1.0,21.0,411.0,866.44,653.24
2018,10,19,9,0,803.0,80.0,1.0,21.8,454.0,906.8,675.82
2018,10,19,9,15,821.5,83.0,1.1,22.7,492.5,938.03,693.4
2018,10,19,9,30,840.0,86.0,1.2,23.6,531.0,966.04,708.78
2018,10,19,9,45,854.0,87.5,1.25,24.5,563.5,984.16,716.91
2018,10,19,10,0,868.0,89.0,1.3,25.4,596.0,998.56,722.81
2018,10,19,10,15,877.0,90.0,1.3,25.95,621.0,992.06,715.81
2018,10,19,10,30,886.0,91.0,1.3,26.5,646.0,993.22,714.1
2018,10,19,10,45,891.5,92.5,1.3,27.1,664.0,987.62,708.07
2018,10,19,11,0,897.0,94.0,1.3,27.7,682.0,978.08,699.86
2018,10,19,11,15,900.5,94.0,1.25,28.05,692.0,961.02,687.04
2018,10,19,11,30,904.0,94.0,1.2,28.4,702.0,940.18,672.11
2018,10,19,11,45,904.5,94.0,1.2,28.8,704.0,912.98,653.99
2018,10,19,12,0,905.0,94.0,1.2,29.2,706.0,882.31,633.8
2018,10,19,12,15,901.0,95.0,1.15,29.35,699.5,845.71,609.77
2018,10,19,12,30,897.0,96.0,1.1,29.5,693.0,806.2,583.88
2018,10,19,12,45,890.0,96.5,1.05,29.7,678.5,761.26,554.25
2018,10,19,13,0,883.0,97.0,1.0,29.9,664.0,714.09,521.8
2018,10,19,13,15,876.0,95.0,1.0,29.85,642.0,662.46,485.87
2018,10,19,13,30,869.0,93.0,1.0,29.8,620.0,611.93,449.54
2018,10,19,13,45,857.5,91.5,1.0,29.75,591.0,554.3,407.07
2018,10,19,14,0,846.0,90.0,1.0,29.7,562.0,495.97,362.64
2018,10,19,14,15,831.0,87.0,1.0,29.5,526.5,434.36,314.45
2018,10,19,14,30,816.0,84.0,1.0,29.3,491.0,373.09,264.83
2018,10,19,14,45,794.5,81.5,1.05,29.1,450.5,310.96,213.49
2018,10,19,15,0,773.0,79.0,1.1,28.9,410.0,250.52,162.93
2018,10,19,15,15,742.0,75.0,1.1,28.9,364.5,189.16,113.33
2018,10,19,15,30,711.0,71.0,1.1,28.9,319.0,127.57,68.59
2018,10,19,15,45,667.0,65.5,1.05,27.85,271.5,71.31,39.67
2018,10,19,16,0,623.0,60.0,1.0,26.8,224.0,47.28,34.72
2018,10,19,16,15,555.5,53.5,1.05,25.5,177.0,42.7,30.85
2018,10,19,16,30,488.0,47.0,1.1,24.2,130.0,38.15,26.76
2018,10,19,16,45,361.5,37.0,1.1,22.9,87.0,30.35,19.54
2018,10,19,17,0,235.0,27.0,1.1,21.6,44.0,22.55,8.11
2018,10,19,17,15,126.0,15.0,1.15,20.95,23.0,12.8,0.0
2018,10,19,17,30,17.0,3.0,1.2,20.3,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.2,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.15,14.3,8.0,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.1,14.8,16.0,84.61,0.0
2018,10,20,6,45,129.5,17.5,1.05,15.3,27.5,136.57,74.12
2018,10,20,7,0,141.0,22.0,1.0,15.8,39.0,156.77,124.09
2018,10,20,7,15,265.5,38.0,1.15,16.55,88.5,291.34,238.56
2018,10,20,7,30,390.0,54.0,1.3,17.3,138.0,422.37,345.43
2018,10,20,7,45,539.5,59.0,1.4,18.1,205.5,567.52,457.25
2018,10,20,8,0,689.0,64.0,1.5,18.9,273.0,720.99,568.92
2018,10,20,8,15,726.0,67.5,1.4,19.7,319.5,772.02,600.56
2018,10,20,8,30,763.0,71.0,1.3,20.5,366.0,828.47,635.19
2018,10,20,8,45,789.0,74.0,1.2,21.3,409.5,872.3,659.55
2018,10,20,9,0,815.0,77.0,1.1,22.1,453.0,913.72,681.36
2018,10,20,9,15,833.0,79.0,1.1,23.05,491.0,943.23,695.95
2018,10,20,9,30,851.0,81.0,1.1,24.0,529.0,969.49,708.31
2018,10,20,9,45,864.0,82.5,1.1,24.95,561.0,975.28,707.58
2018,10,20,10,0,877.0,84.0,1.1,25.9,593.0,988.7,712.03
2018,10,20,10,15,886.5,85.5,1.0,26.55,618.5,994.83,710.87
2018,10,20,10,30,896.0,87.0,0.9,27.2,644.0,997.05,707.41
2018,10,20,10,45,902.5,87.5,0.85,27.8,662.0,991.14,700.26
2018,10,20,11,0,909.0,88.0,0.8,28.4,680.0,981.27,690.99
2018,10,20,11,15,912.0,88.5,0.85,28.65,690.0,964.15,680.47
2018,10,20,11,30,915.0,89.0,0.9,28.9,700.0,943.23,667.74
2018,10,20,11,45,916.0,88.5,1.0,29.1,702.0,915.67,651.9
2018,10,20,12,0,917.0,88.0,1.1,29.3,704.0,884.59,633.7
2018,10,20,12,15,914.5,88.5,1.2,29.3,698.0,848.37,612.45
2018,10,20,12,30,912.0,89.0,1.3,29.3,692.0,809.11,588.87
2018,10,20,12,45,907.0,88.5,1.4,29.3,677.5,764.12,561.06
2018,10,20,13,0,902.0,88.0,1.5,29.3,663.0,716.71,530.13
2018,10,20,13,15,895.0,87.0,1.55,29.2,641.5,665.33,494.09
2018,10,20,13,30,888.0,86.0,1.6,29.1,620.0,612.2,455.6
2018,10,20,13,45,877.5,84.0,1.65,28.95,591.0,554.71,412.72
2018,10,20,14,0,867.0,82.0,1.7,28.8,562.0,496.38,367.58
2018,10,20,14,15,852.0,80.0,1.7,28.55,526.5,435.4,318.79
2018,10,20,14,30,837.0,78.0,1.7,28.3,491.0,373.99,268.04
2018,10,20,14,45,816.5,75.0,1.7,28.05,450.0,310.6,214.64
2018,10,20,15,0,796.0,72.0,1.7,27.8,409.0,248.74,162.08
2018,10,20,15,15,765.5,69.0,1.7,27.8,364.0,187.06,111.57
2018,10,20,15,30,735.0,66.0,1.7,27.8,319.0,128.75,69.18
2018,10,20,15,45,692.5,61.0,1.65,26.8,271.5,72.0,40.35
2018,10,20,16,0,650.0,56.0,1.6,25.8,224.0,44.45,32.45
2018,10,20,16,15,583.0,50.0,1.45,24.5,176.5,40.14,28.77
2018,10,20,16,30,516.0,44.0,1.3,23.2,129.0,35.86,24.88
2018,10,20,16,45,402.0,34.5,1.2,21.9,87.0,28.42,17.89
2018,10,20,17,0,288.0,25.0,1.1,20.6,45.0,20.96,5.53
2018,10,20,17,15,153.5,14.0,1.05,19.9,23.5,11.95,0.0
2018,10,20,17,30,19.0,3.0,1.0,19.2,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.0,18.45,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,6,15,34.0,4.5,0.85,12.25,5.0,0.0,0.0
2018,10,21,6,30,68.0,9.0,0.9,12.5,10.0,50.04,0.0
2018,10,21,6,45,83.0,15.0,0.9,12.75,21.0,98.87,46.55
2018,10,21,7,0,98.0,21.0,0.9,13.0,32.0,124.39,98.04
2018,10,21,7,15,49.0,31.5,0.95,13.5,37.0,75.29,59.39
2018,10,21,7,30,0.0,42.0,1.0,14.0,42.0,34.73,24.03
2018,10,21,7,45,0.0,54.0,1.05,14.45,54.0,44.71,32.72
2018,10,21,8,0,0.0,66.0,1.1,14.9,66.0,55.59,41.98
2018,10,21,8,15,2.5,90.0,1.1,15.65,91.0,81.44,63.75
2018,10,21,8,30,5.0,114.0,1.1,16.4,116.0,107.6,85.34
2018,10,21,8,45,13.5,139.0,1.1,17.1,145.0,140.66,112.45
2018,10,21,9,0,22.0,164.0,1.1,17.8,174.0,173.95,139.14
2018,10,21,9,15,80.0,189.0,1.05,18.45,230.0,274.69,220.63
2018,10,21,9,30,138.0,214.0,1.0,19.1,286.0,380.29,301.94
2018,10,21,9,45,285.0,207.5,1.0,19.75,368.0,536.19,419.78
2018,10,21,10,0,432.0,201.0,1.0,20.4,450.0,693.73,531.39
2018,10,21,10,15,562.5,175.0,0.95,21.05,513.5,787.45,593.44
2018,10,21,10,30,693.0,149.0,0.9,21.7,577.0,888.41,656.16
2018,10,21,10,45,796.0,120.5,0.9,22.3,625.5,936.78,683.71
2018,10,21,11,0,899.0,92.0,0.9,22.9,674.0,975.23,705.23
2018,10,21,11,15,902.0,93.0,0.95,23.35,684.0,958.8,693.57
2018,10,21,11,30,905.0,94.0,1.0,23.8,694.0,938.57,680.37
2018,10,21,11,45,905.0,94.0,1.05,24.2,695.5,910.87,662.59
2018,10,21,12,0,905.0,94.0,1.1,24.6,697.0,879.75,642.64
2018,10,21,12,15,900.5,94.5,1.2,25.0,690.0,842.22,619.11
2018,10,21,12,30,896.0,95.0,1.3,25.4,683.0,801.85,593.41
2018,10,21,12,45,887.5,95.5,1.4,25.8,667.5,755.92,563.57
2018,10,21,13,0,879.0,96.0,1.5,26.2,652.0,707.91,530.49
2018,10,21,13,15,871.5,94.5,1.6,26.2,630.5,660.5,496.8
2018,10,21,13,30,864.0,93.0,1.7,26.2,609.0,606.71,457.45
2018,10,21,13,45,852.5,91.5,1.85,26.2,580.0,549.44,414.34
2018,10,21,14,0,841.0,90.0,2.0,26.2,551.0,491.49,368.97
2018,10,21,14,15,825.5,87.5,2.05,25.95,516.0,430.54,319.68
2018,10,21,14,30,810.0,85.0,2.1,25.7,481.0,369.98,269.03
2018,10,21,14,45,788.5,82.0,2.2,25.4,440.5,307.89,216.19
2018,10,21,15,0,767.0,79.0,2.3,25.1,400.0,247.5,164.32
2018,10,21,15,15,735.0,75.0,2.3,25.1,355.0,186.52,113.9
2018,10,21,15,30,703.0,71.0,2.3,25.1,310.0,125.44,68.78
2018,10,21,15,45,657.5,65.5,2.35,23.9,262.5,69.82,40.08
2018,10,21,16,0,612.0,60.0,2.4,22.7,215.0,47.42,35.45
2018,10,21,16,15,540.5,53.0,2.2,21.65,168.0,42.44,31.08
2018,10,21,16,30,469.0,46.0,2.0,20.6,121.0,37.47,26.49
2018,10,21,16,45,348.5,35.5,1.75,19.6,80.5,29.25,18.62
2018,10,21,17,0,228.0,25.0,1.5,18.6,40.0,20.99,3.36
2018,10,21,17,15,117.0,13.0,1.45,17.9,20.5,11.1,0.0
2018,10,21,17,30,6.0,1.0,1.4,17.2,1.0,0.0,0.0
2018,10,21,17,45,3.0,0.5,1.35,16.5,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,22,6,15,33.5,4.0,1.2,12.0,4.5,0.0,0.0
2018,10,22,6,30,67.0,8.0,1.4,12.4,9.0,48.55,0.0
2018,10,22,6,45,45.0,9.0,1.55,12.85,11.0,57.4,20.08
2018,10,22,7,0,23.0,10.0,1.7,13.3,13.0,34.0,22.79
2018,10,22,7,15,11.5,15.5,1.75,13.7,17.0,21.81,13.21
2018,10,22,7,30,0.0,21.0,1.8,14.1,21.0,17.29,9.14
2018,10,22,7,45,0.0,26.5,1.85,14.45,26.5,21.84,13.13
2018,10,22,8,0,0.0,32.0,1.9,14.8,32.0,26.4,17.05
2018,10,22,8,15,0.0,54.5,1.85,15.25,54.5,45.1,32.98
2018,10,22,8,30,0.0,77.0,1.8,15.7,77.0,64.5,49.27
2018,10,22,8,45,0.0,100.0,1.8,16.2,100.0,86.4,67.41
2018,10,22,9,0,0.0,123.0,1.8,16.7,123.0,108.56,85.47
2018,10,22,9,15,2.5,138.5,1.8,17.2,140.0,125.43,99.05
2018,10,22,9,30,5.0,154.0,1.8,17.7,157.0,142.33,112.48
2018,10,22,9,45,30.5,186.5,1.8,18.2,204.0,216.68,172.92
2018,10,22,10,0,56.0,219.0,1.8,18.7,251.0,277.04,220.56
2018,10,22,10,15,219.5,224.5,1.8,19.15,358.0,483.55,382.88
2018,10,22,10,30,383.0,230.0,1.8,19.6,465.0,644.44,502.12
2018,10,22,10,45,628.0,164.5,1.85,20.0,562.5,830.33,634.52
2018,10,22,11,0,873.0,99.0,1.9,20.4,660.0,957.47,717.46
2018,10,22,11,15,893.0,93.5,1.95,20.75,675.0,949.75,710.05
2018,10,22,11,30,913.0,88.0,2.0,21.1,690.0,937.69,701.42
2018,10,22,11,45,914.0,88.0,2.05,21.45,692.0,910.75,682.99
2018,10,22,12,0,915.0,88.0,2.1,21.8,694.0,880.29,662.35
2018,10,22,12,15,913.0,88.0,2.15,21.9,688.0,844.01,638.34
2018,10,22,12,30,911.0,88.0,2.2,22.0,682.0,804.7,612.09
2018,10,22,12,45,907.0,87.5,2.3,22.15,668.0,760.53,582.46
2018,10,22,13,0,903.0,87.0,2.4,22.3,654.0,713.87,549.57
2018,10,22,13,15,895.0,86.0,2.45,22.2,632.0,661.89,511.05
2018,10,22,13,30,887.0,85.0,2.5,22.1,610.0,608.26,470.13
2018,10,22,13,45,876.0,83.5,2.6,22.0,581.0,551.15,425.42
2018,10,22,14,0,865.0,82.0,2.7,21.9,552.0,493.23,378.46
2018,10,22,14,15,848.5,79.5,2.75,21.6,516.0,431.45,327.08
2018,10,22,14,30,832.0,77.0,2.8,21.3,480.0,369.39,273.83
2018,10,22,14,45,809.0,74.5,2.85,20.95,439.0,306.19,218.65
2018,10,22,15,0,786.0,72.0,2.9,20.6,398.0,244.83,164.71
2018,10,22,15,15,754.5,68.5,2.9,20.6,352.5,183.35,112.72
2018,10,22,15,30,723.0,65.0,2.9,20.6,307.0,125.4,69.41
2018,10,22,15,45,677.0,60.0,2.9,19.55,259.5,69.51,40.58
2018,10,22,16,0,631.0,55.0,2.9,18.5,212.0,43.7,32.83
2018,10,22,16,15,559.0,49.0,2.8,17.75,165.5,39.37,28.91
2018,10,22,16,30,487.0,43.0,2.7,17.0,119.0,35.1,24.81
2018,10,22,16,45,360.5,33.5,2.6,16.25,78.5,27.64,17.37
2018,10,22,17,0,234.0,24.0,2.5,15.5,38.0,20.21,0.16
2018,10,22,17,15,117.0,12.0,2.35,15.05,19.0,10.24,0.0
2018,10,22,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.75,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.2,12.2,2.0,1.71,0.0
2018,10,23,6,45,0.0,5.0,1.25,12.65,5.0,4.1,0.0
2018,10,23,7,0,0.0,8.0,1.3,13.1,8.0,6.56,0.0
2018,10,23,7,15,11.0,13.5,1.35,13.5,15.5,19.73,11.44
2018,10,23,7,30,22.0,19.0,1.4,13.9,23.0,38.02,27.75
2018,10,23,7,45,11.0,25.5,1.45,14.3,27.5,30.76,21.26
2018,10,23,8,0,0.0,32.0,1.5,14.7,32.0,26.4,17.06
2018,10,23,8,15,25.0,64.5,1.5,15.1,74.0,81.84,65.38
2018,10,23,8,30,50.0,97.0,1.5,15.5,116.0,140.96,115.64
2018,10,23,8,45,224.5,127.5,1.55,15.9,226.5,378.46,312.79
2018,10,23,9,0,399.0,158.0,1.6,16.3,337.0,609.39,489.79
2018,10,23,9,15,454.5,161.0,1.7,16.7,381.5,669.93,532.11
2018,10,23,9,30,510.0,164.0,1.8,17.1,426.0,729.61,574.44
2018,10,23,9,45,479.0,185.0,1.85,17.45,443.0,723.71,566.94
2018,10,23,10,0,448.0,206.0,1.9,17.8,460.0,714.58,557.85
2018,10,23,10,15,435.5,219.5,2.0,18.0,475.5,712.47,555.17
2018,10,23,10,30,423.0,233.0,2.1,18.2,491.0,707.99,550.8
2018,10,23,10,45,460.5,228.0,2.2,18.35,516.0,729.52,566.7
2018,10,23,11,0,498.0,223.0,2.3,18.5,541.0,747.83,580.04
2018,10,23,11,15,574.5,199.0,2.35,18.55,571.0,777.94,602.78
2018,10,23,11,30,651.0,175.0,2.4,18.6,601.0,811.41,626.81
2018,10,23,11,45,742.5,145.5,2.5,18.6,632.5,837.15,645.18
2018,10,23,12,0,834.0,116.0,2.6,18.6,664.0,849.9,654.62
2018,10,23,12,15,804.0,124.5,2.6,18.5,649.0,801.51,620.86
2018,10,23,12,30,774.0,133.0,2.6,18.4,634.0,755.61,589.08
2018,10,23,12,45,698.5,153.5,2.65,18.35,598.5,684.61,536.39
2018,10,23,13,0,623.0,174.0,2.7,18.3,563.0,616.19,484.71
2018,10,23,13,15,598.0,175.0,2.6,18.4,538.0,565.61,445.37
2018,10,23,13,30,573.0,176.0,2.5,18.5,513.0,510.93,402.28
2018,10,23,13,45,478.0,189.5,2.45,18.6,461.0,437.3,343.86
2018,10,23,14,0,383.0,203.0,2.4,18.7,409.0,365.5,286.6
2018,10,23,14,15,534.5,155.0,2.25,18.8,422.5,364.79,282.1
2018,10,23,14,30,686.0,107.0,2.1,18.9,436.0,342.9,257.77
2018,10,23,14,45,594.5,113.0,2.0,19.0,380.5,275.2,201.18
2018,10,23,15,0,503.0,119.0,1.9,19.1,325.0,214.62,151.56
2018,10,23,15,15,598.0,93.5,1.9,19.1,311.0,175.29,113.39
2018,10,23,15,30,693.0,68.0,1.9,19.1,297.0,120.88,67.32
2018,10,23,15,45,667.0,60.5,1.75,18.8,253.5,65.19,37.57
2018,10,23,16,0,641.0,53.0,1.6,18.5,210.0,46.03,34.86
2018,10,23,16,15,574.5,47.0,1.45,17.65,164.0,37.92,27.64
2018,10,23,16,30,508.0,41.0,1.3,16.8,118.0,33.59,23.49
2018,10,23,16,45,379.5,31.5,1.2,15.9,77.0,26.04,15.88
2018,10,23,17,0,251.0,22.0,1.1,15.0,36.0,18.51,0.0
2018,10,23,17,15,125.5,11.0,1.15,14.55,18.0,9.39,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.5,0.8,12.4,5.0,0.0,0.0
2018,10,24,6,30,70.0,9.0,0.8,12.7,10.0,51.25,0.0
2018,10,24,6,45,193.0,21.0,0.75,13.0,38.5,185.21,32.71
2018,10,24,7,0,316.0,33.0,0.7,13.3,67.0,311.42,242.82
2018,10,24,7,15,386.0,44.5,0.85,13.85,107.0,391.53,317.66
2018,10,24,7,30,456.0,56.0,1.0,14.4,147.0,476.81,388.43
2018,10,24,7,45,563.0,57.0,1.1,15.0,199.5,583.46,471.49
2018,10,24,8,0,670.0,58.0,1.2,15.6,252.0,688.34,549.07
2018,10,24,8,15,720.5,60.0,1.25,16.2,300.0,754.93,595.25
2018,10,24,8,30,771.0,62.0,1.3,16.8,348.0,821.11,639.65
2018,10,24,8,45,796.0,64.0,1.3,17.45,390.0,862.33,664.55
2018,10,24,9,0,821.0,66.0,1.3,18.1,432.0,901.17,687.35
2018,10,24,9,15,836.5,69.0,1.3,18.75,469.0,918.62,695.32
2018,10,24,9,30,852.0,72.0,1.3,19.4,506.0,943.47,708.38
2018,10,24,9,45,863.0,73.5,1.35,20.0,536.5,958.45,715.66
2018,10,24,10,0,874.0,75.0,1.4,20.6,567.0,969.83,720.75
2018,10,24,10,15,881.5,76.5,1.5,21.05,591.0,973.99,722.46
2018,10,24,10,30,889.0,78.0,1.6,21.5,615.0,974.3,721.84
2018,10,24,10,45,894.0,78.5,1.65,21.95,632.0,967.05,715.73
2018,10,24,11,0,899.0,79.0,1.7,22.4,649.0,955.94,707.35
2018,10,24,11,15,901.0,79.5,1.8,22.65,658.0,938.2,695.94
2018,10,24,11,30,903.0,80.0,1.9,22.9,667.0,916.77,682.15
2018,10,24,11,45,902.5,80.0,2.05,23.1,668.0,888.94,664.71
2018,10,24,12,0,902.0,80.0,2.2,23.3,669.0,857.76,644.84
2018,10,24,12,15,899.0,79.5,2.3,23.45,662.0,820.76,620.48
2018,10,24,12,30,896.0,79.0,2.4,23.6,655.0,780.89,593.9
2018,10,24,12,45,891.0,78.5,2.5,23.7,640.5,736.86,564.21
2018,10,24,13,0,886.0,78.0,2.6,23.8,626.0,690.5,531.49
2018,10,24,13,15,877.0,77.0,2.6,23.85,604.0,638.97,492.58
2018,10,24,13,30,868.0,76.0,2.6,23.9,582.0,585.95,451.53
2018,10,24,13,45,856.0,75.0,2.65,23.9,553.5,530.12,407.41
2018,10,24,14,0,844.0,74.0,2.7,23.9,525.0,473.64,361.33
2018,10,24,14,15,828.0,72.0,2.65,23.75,490.5,414.16,311.53
2018,10,24,14,30,812.0,70.0,2.6,23.6,456.0,354.03,259.82
2018,10,24,14,45,766.5,72.5,2.55,23.5,411.5,290.51,205.23
2018,10,24,15,0,721.0,75.0,2.5,23.4,367.0,231.44,154.52
2018,10,24,15,15,634.0,79.0,2.5,23.4,314.0,168.49,104.64
2018,10,24,15,30,547.0,83.0,2.5,23.4,261.0,118.59,70.24
2018,10,24,15,45,523.0,71.5,2.3,22.8,220.5,68.99,42.78
2018,10,24,16,0,499.0,60.0,2.1,22.2,180.0,46.97,35.09
2018,10,24,16,15,485.0,49.5,1.9,21.4,144.0,39.56,28.55
2018,10,24,16,30,471.0,39.0,1.7,20.6,108.0,31.82,21.51
2018,10,24,16,45,345.0,30.0,1.5,19.8,70.0,24.72,14.24
2018,10,24,17,0,219.0,21.0,1.3,19.0,32.0,17.65,0.0
2018,10,24,17,15,109.5,10.5,1.35,18.6,16.0,8.96,0.0
2018,10,24,17,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,0.95,12.6,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,0.9,13.0,10.0,63.67,0.0
2018,10,25,6,45,150.5,14.0,0.85,13.35,25.5,146.15,0.0
2018,10,25,7,0,211.0,19.0,0.8,13.7,41.0,214.01,166.1
2018,10,25,7,15,222.0,28.0,0.8,14.25,62.0,242.72,198.6
2018,10,25,7,30,233.0,37.0,0.8,14.8,83.0,260.51,216.36
2018,10,25,7,45,128.0,45.0,0.8,15.4,71.5,171.8,142.79
2018,10,25,8,0,23.0,53.0,0.8,16.0,60.0,68.07,53.15
2018,10,25,8,15,11.5,74.5,0.85,16.65,78.0,73.74,57.45
2018,10,25,8,30,0.0,96.0,0.9,17.3,96.0,84.35,65.54
2018,10,25,8,45,21.0,133.0,0.9,18.0,142.5,142.32,113.88
2018,10,25,9,0,42.0,170.0,0.9,18.7,189.0,219.88,176.25
2018,10,25,9,15,120.5,191.0,1.0,19.4,251.0,339.03,271.01
2018,10,25,9,30,199.0,212.0,1.1,20.1,313.0,439.35,347.52
2018,10,25,9,45,452.5,168.5,1.2,20.8,416.0,677.06,524.78
2018,10,25,10,0,706.0,125.0,1.3,21.5,519.0,883.12,663.43
2018,10,25,10,15,798.5,101.5,1.4,22.15,566.0,933.75,692.97
2018,10,25,10,30,891.0,78.0,1.5,22.8,613.0,975.03,717.98
2018,10,25,10,45,897.0,79.0,1.55,23.5,630.5,969.3,711.74
2018,10,25,11,0,903.0,80.0,1.6,24.2,648.0,959.67,703.71
2018,10,25,11,15,906.0,80.0,1.6,24.6,657.5,942.14,690.91
2018,10,25,11,30,909.0,80.0,1.6,25.0,667.0,920.88,675.91
2018,10,25,11,45,910.0,80.5,1.6,25.4,669.5,894.77,657.9
2018,10,25,12,0,911.0,81.0,1.6,25.8,672.0,865.17,637.71
2018,10,25,12,15,907.5,81.5,1.65,26.0,665.5,828.57,613.93
2018,10,25,12,30,904.0,82.0,1.7,26.2,659.0,789.05,588.06
2018,10,25,12,45,897.0,82.5,1.75,26.4,644.5,744.28,558.36
2018,10,25,13,0,890.0,83.0,1.8,26.6,630.0,697.29,525.62
2018,10,25,13,15,882.5,81.5,1.85,26.65,608.0,645.94,488.27
2018,10,25,13,30,875.0,80.0,1.9,26.7,586.0,592.95,448.58
2018,10,25,13,45,864.0,78.5,1.95,26.75,557.5,536.74,405.21
2018,10,25,14,0,853.0,77.0,2.0,26.8,529.0,479.76,359.76
2018,10,25,14,15,837.5,75.0,2.05,26.65,494.5,419.82,310.82
2018,10,25,14,30,822.0,73.0,2.1,26.5,460.0,359.54,260.04
2018,10,25,14,45,800.5,70.5,2.1,26.4,420.0,297.69,206.95
2018,10,25,15,0,779.0,68.0,2.1,26.3,380.0,237.51,155.07
2018,10,25,15,15,747.0,64.5,2.1,26.3,335.5,176.71,105.06
2018,10,25,15,30,715.0,61.0,2.1,26.3,291.0,119.49,63.64
2018,10,25,15,45,668.0,56.5,1.95,25.35,244.5,64.83,36.8
2018,10,25,16,0,621.0,52.0,1.8,24.4,198.0,41.52,30.07
2018,10,25,16,15,546.5,45.5,1.65,23.2,152.5,36.71,25.85
2018,10,25,16,30,472.0,39.0,1.5,22.0,107.0,31.93,21.39
2018,10,25,16,45,338.0,29.5,1.35,20.75,68.5,24.37,13.58
2018,10,25,17,0,204.0,20.0,1.2,19.5,30.0,16.82,0.0
2018,10,25,17,15,102.0,10.0,1.25,18.9,15.0,8.54,0.0
2018,10,25,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,15,46.0,4.5,0.9,14.05,5.0,0.0,0.0
2018,10,26,6,30,92.0,9.0,0.9,14.3,10.0,64.88,0.0
2018,10,26,6,45,241.5,19.5,0.85,14.6,39.5,212.58,0.0
2018,10,26,7,0,391.0,30.0,0.8,14.9,69.0,361.62,274.36
2018,10,26,7,15,489.0,36.5,0.85,15.5,112.5,459.06,365.66
2018,10,26,7,30,587.0,43.0,0.9,16.1,156.0,556.36,443.95
2018,10,26,7,45,614.0,51.0,0.95,16.75,198.0,616.65,490.49
2018,10,26,8,0,641.0,59.0,1.0,17.4,240.0,669.7,529.36
2018,10,26,8,15,646.0,69.0,0.95,18.2,278.0,705.16,552.24
2018,10,26,8,30,651.0,79.0,0.9,19.0,316.0,738.11,572.17
2018,10,26,8,45,728.0,73.0,0.8,19.85,367.5,808.76,616.11
2018,10,26,9,0,805.0,67.0,0.7,20.7,419.0,885.39,661.24
2018,10,26,9,15,808.0,73.5,0.65,21.6,453.0,905.95,668.79
2018,10,26,9,30,811.0,80.0,0.6,22.5,487.0,922.91,674.61
2018,10,26,9,45,785.5,94.0,0.55,23.4,508.0,917.56,666.22
2018,10,26,10,0,760.0,108.0,0.5,24.3,529.0,907.61,655.45
2018,10,26,10,15,684.5,138.0,0.55,25.0,530.0,871.34,630.74
2018,10,26,10,30,609.0,168.0,0.6,25.7,531.0,823.06,598.61
2018,10,26,10,45,536.5,198.0,0.65,26.4,524.5,767.67,560.87
2018,10,26,11,0,464.0,228.0,0.7,27.1,518.0,719.55,526.47
2018,10,26,11,15,566.5,195.5,0.75,27.5,555.0,764.67,558.55
2018,10,26,11,30,669.0,163.0,0.8,27.9,592.0,812.32,589.35
2018,10,26,11,45,712.0,148.5,0.9,28.35,606.0,810.95,588.17
2018,10,26,12,0,755.0,134.0,1.0,28.8,620.0,804.07,584.08
2018,10,26,12,15,810.0,113.0,1.1,28.9,630.0,790.96,576.81
2018,10,26,12,30,865.0,92.0,1.2,29.0,640.0,768.87,563.63
2018,10,26,12,45,864.5,90.0,1.3,29.1,627.5,727.64,537.54
2018,10,26,13,0,864.0,88.0,1.4,29.2,615.0,683.81,507.97
2018,10,26,13,15,842.0,90.5,1.45,29.1,589.0,632.34,471.31
2018,10,26,13,30,820.0,93.0,1.5,29.0,563.0,576.1,430.31
2018,10,26,13,45,746.0,107.5,1.55,28.9,519.0,504.34,376.81
2018,10,26,14,0,672.0,122.0,1.6,28.8,475.0,437.82,325.97
2018,10,26,14,15,641.0,119.5,1.6,28.55,438.0,379.45,279.88
2018,10,26,14,30,610.0,117.0,1.6,28.3,401.0,323.63,234.55
2018,10,26,14,45,629.5,101.0,1.6,28.1,371.5,273.34,191.31
2018,10,26,15,0,649.0,85.0,1.6,27.9,342.0,220.28,145.2
2018,10,26,15,15,630.5,77.5,1.6,27.9,303.0,165.79,100.55
2018,10,26,15,30,612.0,70.0,1.6,27.9,264.0,113.41,62.36
2018,10,26,15,45,549.0,65.0,1.35,26.85,218.0,64.0,37.97
2018,10,26,16,0,486.0,60.0,1.1,25.8,172.0,47.15,34.65
2018,10,26,16,15,416.0,51.0,1.1,24.75,131.0,40.69,29.0
2018,10,26,16,30,346.0,42.0,1.1,23.7,90.0,34.13,23.0
2018,10,26,16,45,239.0,30.0,1.1,22.65,57.0,24.67,13.3
2018,10,26,17,0,132.0,18.0,1.1,21.6,24.0,14.06,0.0
2018,10,26,17,15,66.0,9.0,1.1,21.15,12.0,7.68,0.0
2018,10,26,17,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,15,15.0,3.0,0.85,14.95,3.0,0.0,0.0
2018,10,27,6,30,30.0,6.0,0.9,15.2,6.0,23.76,0.0
2018,10,27,6,45,138.5,20.5,0.95,15.5,32.5,143.99,0.0
2018,10,27,7,0,247.0,35.0,1.0,15.8,59.0,265.47,199.08
2018,10,27,7,15,377.5,42.5,1.1,16.3,102.5,382.06,307.02
2018,10,27,7,30,508.0,50.0,1.2,16.8,146.0,509.96,410.33
2018,10,27,7,45,510.5,61.5,1.35,17.3,181.0,544.54,439.06
2018,10,27,8,0,513.0,73.0,1.5,17.8,216.0,577.38,465.15
2018,10,27,8,15,514.5,87.5,1.5,18.5,252.0,610.86,488.94
2018,10,27,8,30,516.0,102.0,1.5,19.2,288.0,641.93,509.78
2018,10,27,8,45,610.5,95.5,1.5,19.85,341.5,733.34,573.33
2018,10,27,9,0,705.0,89.0,1.5,20.5,395.0,823.95,633.18
2018,10,27,9,15,723.0,94.0,1.5,21.1,431.0,855.25,650.73
2018,10,27,9,30,741.0,99.0,1.5,21.7,467.0,883.71,666.7
2018,10,27,9,45,792.5,91.5,1.55,22.3,507.5,920.29,688.53
2018,10,27,10,0,844.0,84.0,1.6,22.9,548.0,959.64,711.83
2018,10,27,10,15,854.5,84.5,1.65,23.35,572.5,954.11,706.05
2018,10,27,10,30,865.0,85.0,1.7,23.8,597.0,956.05,705.84
2018,10,27,10,45,872.5,85.5,1.8,24.3,614.5,951.28,701.8
2018,10,27,11,0,880.0,86.0,1.9,24.8,632.0,942.69,695.44
2018,10,27,11,15,885.5,86.0,1.9,25.1,642.5,927.81,684.49
2018,10,27,11,30,891.0,86.0,1.9,25.4,653.0,909.17,671.29
2018,10,27,11,45,891.5,86.5,1.95,25.7,655.0,883.04,653.79
2018,10,27,12,0,892.0,87.0,2.0,26.0,657.0,853.51,634.1
2018,10,27,12,15,889.5,87.0,2.05,26.15,651.0,817.76,610.55
2018,10,27,12,30,887.0,87.0,2.1,26.3,645.0,779.11,584.9
2018,10,27,12,45,876.5,88.0,2.15,26.45,629.0,733.05,553.91
2018,10,27,13,0,866.0,89.0,2.2,26.6,613.0,685.11,519.72
2018,10,27,13,15,860.0,87.0,2.25,26.55,592.0,635.33,483.2
2018,10,27,13,30,854.0,85.0,2.3,26.5,571.0,586.51,446.15
2018,10,27,13,45,826.5,86.0,2.35,26.4,537.0,524.48,398.35
2018,10,27,14,0,799.0,87.0,2.4,26.3,503.0,463.47,349.9
2018,10,27,14,15,779.5,83.0,2.4,26.05,466.5,402.35,299.93
2018,10,27,14,30,760.0,79.0,2.4,25.8,430.0,342.23,249.29
2018,10,27,14,45,719.5,80.5,2.45,25.5,389.0,282.46,198.54
2018,10,27,15,0,679.0,82.0,2.5,25.2,348.0,223.89,148.97
2018,10,27,15,15,683.5,73.0,2.5,25.2,313.5,169.97,103.0
2018,10,27,15,30,688.0,64.0,2.5,25.2,279.0,118.66,64.55
2018,10,27,15,45,624.5,60.5,2.45,24.2,231.5,62.32,36.09
2018,10,27,16,0,561.0,57.0,2.4,23.2,184.0,45.33,33.46
2018,10,27,16,15,483.0,48.5,2.2,22.3,139.5,39.06,27.88
2018,10,27,16,30,405.0,40.0,2.0,21.4,95.0,32.75,21.99
2018,10,27,16,45,280.5,29.5,1.8,20.5,60.0,24.46,12.79
2018,10,27,17,0,156.0,19.0,1.6,19.6,25.0,16.22,0.0
2018,10,27,17,15,78.0,9.5,1.55,19.05,12.5,8.11,0.0
2018,10,27,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,6,15,5.5,1.5,1.4,13.85,1.5,0.0,0.0
2018,10,28,6,30,11.0,3.0,1.5,14.3,3.0,9.39,0.0
2018,10,28,6,45,21.0,17.5,1.65,14.8,19.0,40.92,0.0
2018,10,28,7,0,31.0,32.0,1.8,15.3,35.0,62.95,42.96
2018,10,28,7,15,77.5,50.0,1.95,15.85,63.0,133.1,106.06
2018,10,28,7,30,124.0,68.0,2.1,16.4,91.0,193.13,158.61
2018,10,28,7,45,192.5,83.0,2.25,16.9,130.5,285.77,237.03
2018,10,28,8,0,261.0,98.0,2.4,17.4,170.0,367.08,304.41
2018,10,28,8,15,326.5,106.5,2.4,17.9,212.5,460.64,378.68
2018,10,28,8,30,392.0,115.0,2.4,18.4,255.0,537.28,437.66
2018,10,28,8,45,440.0,123.5,2.45,18.9,298.5,598.98,483.31
2018,10,28,9,0,488.0,132.0,2.5,19.4,342.0,660.63,527.31
2018,10,28,9,15,581.5,122.5,2.55,19.9,394.0,753.07,592.54
2018,10,28,9,30,675.0,113.0,2.6,20.4,446.0,836.38,649.05
2018,10,28,9,45,693.5,115.0,2.65,20.85,476.0,857.94,661.37
2018,10,28,10,0,712.0,117.0,2.7,21.3,506.0,876.4,672.04
2018,10,28,10,15,498.0,183.5,2.75,21.65,461.5,730.26,566.42
2018,10,28,10,30,284.0,250.0,2.8,22.0,417.0,571.33,445.16
2018,10,28,10,45,559.0,174.5,2.85,22.35,515.0,760.94,589.05
2018,10,28,11,0,834.0,99.0,2.9,22.7,613.0,924.19,700.14
2018,10,28,11,15,867.5,90.0,2.95,22.85,631.5,914.72,691.73
2018,10,28,11,30,901.0,81.0,3.0,23.0,650.0,911.02,688.95
2018,10,28,11,45,900.5,81.0,3.05,23.15,651.0,883.27,669.77
2018,10,28,12,0,900.0,81.0,3.1,23.3,652.0,852.18,648.49
2018,10,28,12,15,895.0,82.0,3.15,23.3,645.0,815.41,623.57
2018,10,28,12,30,890.0,83.0,3.2,23.3,638.0,775.88,596.56
2018,10,28,12,45,881.0,83.0,3.25,23.3,622.5,729.84,564.68
2018,10,28,13,0,872.0,83.0,3.3,23.3,607.0,681.83,529.61
2018,10,28,13,15,862.5,82.5,3.35,23.2,585.0,631.27,491.22
2018,10,28,13,30,853.0,82.0,3.4,23.1,563.0,579.3,450.67
2018,10,28,13,45,839.5,80.5,3.4,23.0,534.0,524.81,406.85
2018,10,28,14,0,826.0,79.0,3.4,22.9,505.0,467.32,359.46
2018,10,28,14,15,807.0,77.5,3.4,22.65,470.5,407.48,309.05
2018,10,28,14,30,788.0,76.0,3.4,22.4,436.0,348.42,257.88
2018,10,28,14,45,762.0,73.5,3.4,22.2,396.0,287.55,204.5
2018,10,28,15,0,736.0,71.0,3.4,22.0,356.0,228.94,153.06
2018,10,28,15,15,681.0,70.0,3.4,22.0,309.0,166.65,101.92
2018,10,28,15,30,626.0,69.0,3.4,22.0,262.0,113.26,63.55
