Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,6,45,3.0,3.0,0.6,9.1,3.0,0.0,0.0
2018,11,18,7,0,6.0,6.0,0.6,9.0,6.0,9.22,0.0
2018,11,18,7,15,32.0,17.5,0.65,9.35,20.5,48.6,19.03
2018,11,18,7,30,58.0,29.0,0.7,9.7,35.0,86.04,66.74
2018,11,18,7,45,41.5,40.5,0.75,10.0,46.0,87.37,69.99
2018,11,18,8,0,25.0,52.0,0.8,10.3,57.0,73.7,58.74
2018,11,18,8,15,12.5,66.0,0.85,10.65,68.5,70.27,55.67
2018,11,18,8,30,0.0,80.0,0.9,11.0,80.0,72.87,57.44
2018,11,18,8,45,0.5,95.5,0.95,11.3,95.5,88.31,70.64
2018,11,18,9,0,1.0,111.0,1.0,11.6,111.0,103.68,83.54
2018,11,18,9,15,13.5,133.0,1.05,12.3,138.5,137.83,112.45
2018,11,18,9,30,26.0,155.0,1.1,13.0,166.0,189.06,154.79
2018,11,18,9,45,71.0,177.0,1.15,13.7,209.5,256.09,210.19
2018,11,18,10,0,116.0,199.0,1.2,14.4,253.0,342.47,278.99
2018,11,18,10,15,207.0,202.0,1.25,15.1,304.0,426.93,345.93
2018,11,18,10,30,298.0,205.0,1.3,15.8,355.0,530.28,424.42
2018,11,18,10,45,397.0,191.0,1.3,16.5,397.5,617.52,488.31
2018,11,18,11,0,496.0,177.0,1.3,17.2,440.0,681.58,533.99
2018,11,18,11,15,527.0,171.5,1.3,17.75,455.5,689.38,537.8
2018,11,18,11,30,558.0,166.0,1.3,18.3,471.0,693.79,539.76
2018,11,18,11,45,535.5,174.0,1.35,18.8,467.5,664.79,517.37
2018,11,18,12,0,513.0,182.0,1.4,19.3,464.0,634.64,494.36
2018,11,18,12,15,501.5,183.5,1.35,19.6,457.0,605.31,471.77
2018,11,18,12,30,490.0,185.0,1.3,19.9,450.0,574.91,448.26
2018,11,18,12,45,505.5,175.5,1.3,20.2,443.0,551.24,430.34
2018,11,18,13,0,521.0,166.0,1.3,20.5,436.0,524.92,410.04
2018,11,18,13,15,511.5,161.0,1.25,20.55,417.5,485.32,379.29
2018,11,18,13,30,502.0,156.0,1.2,20.6,399.0,445.37,347.79
2018,11,18,13,45,493.0,147.5,1.15,20.65,375.0,402.17,313.21
2018,11,18,14,0,484.0,139.0,1.1,20.7,351.0,359.07,277.91
2018,11,18,14,15,464.0,131.0,1.05,20.4,321.5,312.37,239.45
2018,11,18,14,30,444.0,123.0,1.0,20.1,292.0,267.33,201.54
2018,11,18,14,45,456.5,109.5,0.95,19.85,267.5,228.32,166.91
2018,11,18,15,0,469.0,96.0,0.9,19.6,243.0,187.65,130.55
2018,11,18,15,15,337.5,92.0,0.9,19.6,190.0,131.1,88.35
2018,11,18,15,30,206.0,88.0,0.9,19.6,137.0,89.67,60.9
2018,11,18,15,45,169.0,72.0,0.95,18.1,107.0,59.7,41.43
2018,11,18,16,0,132.0,56.0,1.0,16.6,77.0,42.57,31.32
2018,11,18,16,15,93.5,40.0,1.05,15.8,52.5,30.81,20.26
2018,11,18,16,30,55.0,24.0,1.1,15.0,28.0,18.81,4.2
2018,11,18,16,45,30.5,12.5,1.1,14.2,14.5,10.67,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.4,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,13.15,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.5,1.1,9.25,4.5,0.0,0.0
2018,11,19,7,0,22.0,9.0,1.1,9.3,9.0,22.66,0.0
2018,11,19,7,15,56.5,24.0,1.15,10.0,29.0,92.47,32.44
2018,11,19,7,30,91.0,39.0,1.2,10.7,49.0,148.76,116.72
2018,11,19,7,45,134.0,55.0,1.25,11.4,77.0,204.36,168.49
2018,11,19,8,0,177.0,71.0,1.3,12.1,105.0,262.23,219.05
2018,11,19,8,15,209.0,85.5,1.3,12.6,135.5,310.06,259.77
2018,11,19,8,30,241.0,100.0,1.3,13.1,166.0,358.94,299.98
2018,11,19,8,45,299.0,110.0,1.3,13.6,204.5,425.05,353.21
2018,11,19,9,0,357.0,120.0,1.3,14.1,243.0,513.87,421.52
2018,11,19,9,15,394.0,129.0,1.25,14.7,278.0,561.63,455.85
2018,11,19,9,30,431.0,138.0,1.2,15.3,313.0,608.45,488.75
2018,11,19,9,45,481.5,139.0,1.15,15.85,348.5,656.55,522.06
2018,11,19,10,0,532.0,140.0,1.1,16.4,384.0,702.88,552.59
2018,11,19,10,15,527.5,149.0,1.1,16.85,401.5,704.95,551.77
2018,11,19,10,30,523.0,158.0,1.1,17.3,419.0,704.54,549.78
2018,11,19,10,45,530.0,161.5,1.15,17.8,433.5,705.79,549.42
2018,11,19,11,0,537.0,165.0,1.2,18.3,448.0,704.53,547.31
2018,11,19,11,15,554.5,162.5,1.2,18.55,459.5,703.08,545.48
2018,11,19,11,30,572.0,160.0,1.2,18.8,471.0,698.7,541.6
2018,11,19,11,45,591.0,155.0,1.25,19.05,477.0,697.79,540.57
2018,11,19,12,0,610.0,150.0,1.3,19.3,483.0,685.8,531.79
2018,11,19,12,15,481.5,181.5,1.25,19.35,443.0,587.62,458.08
2018,11,19,12,30,353.0,213.0,1.2,19.4,403.0,488.82,383.32
2018,11,19,12,45,273.5,220.5,1.2,19.45,365.5,423.1,333.03
2018,11,19,13,0,194.0,228.0,1.2,19.5,328.0,351.13,277.13
2018,11,19,13,15,175.5,218.0,1.1,19.45,305.5,317.53,250.9
2018,11,19,13,30,157.0,208.0,1.0,19.4,283.0,285.58,225.54
2018,11,19,13,45,167.0,197.0,0.9,19.35,273.0,268.79,211.94
2018,11,19,14,0,177.0,186.0,0.8,19.3,263.0,250.87,197.0
2018,11,19,14,15,147.5,171.0,0.75,19.05,232.0,212.64,166.29
2018,11,19,14,30,118.0,156.0,0.7,18.8,201.0,177.94,138.39
2018,11,19,14,45,108.5,136.0,0.65,18.55,174.0,148.18,113.94
2018,11,19,15,0,99.0,116.0,0.6,18.3,147.0,120.09,90.73
2018,11,19,15,15,126.0,103.0,0.6,18.3,136.5,104.81,76.52
2018,11,19,15,30,153.0,90.0,0.6,18.3,126.0,86.22,60.43
2018,11,19,15,45,127.5,73.0,0.65,17.8,99.0,60.0,42.34
2018,11,19,16,0,102.0,56.0,0.7,17.3,72.0,43.22,31.75
2018,11,19,16,15,73.0,40.0,0.7,17.05,49.5,31.24,20.41
2018,11,19,16,30,44.0,24.0,0.7,16.8,27.0,19.1,3.37
2018,11,19,16,45,25.5,12.5,0.7,16.6,14.0,10.67,0.0
2018,11,19,17,0,7.0,1.0,0.7,16.4,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,16.3,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,6,45,8.0,3.5,1.25,10.05,3.5,0.0,0.0
2018,11,20,7,0,16.0,7.0,1.2,10.1,7.0,16.84,0.0
2018,11,20,7,15,87.0,22.5,1.15,10.7,30.5,110.68,27.29
2018,11,20,7,30,158.0,38.0,1.1,11.3,54.0,215.86,169.2
2018,11,20,7,45,211.5,51.5,1.1,11.9,84.5,277.87,228.34
2018,11,20,8,0,265.0,65.0,1.1,12.5,115.0,343.7,285.18
2018,11,20,8,15,404.5,69.0,1.1,13.1,167.0,471.32,389.1
2018,11,20,8,30,544.0,73.0,1.1,13.7,219.0,613.78,497.51
2018,11,20,8,45,623.5,73.5,1.15,14.3,266.0,696.33,556.86
2018,11,20,9,0,703.0,74.0,1.2,14.9,313.0,778.62,614.27
2018,11,20,9,15,648.5,90.5,1.25,15.65,329.5,757.16,596.17
2018,11,20,9,30,594.0,107.0,1.3,16.4,346.0,730.47,575.35
2018,11,20,9,45,672.5,101.5,1.3,17.1,391.5,799.01,621.74
2018,11,20,10,0,751.0,96.0,1.3,17.8,437.0,864.33,663.43
2018,11,20,10,15,766.5,97.0,1.4,18.25,461.0,875.26,669.31
2018,11,20,10,30,782.0,98.0,1.5,18.7,485.0,876.79,669.5
2018,11,20,10,45,754.5,106.5,1.55,19.1,490.5,856.6,654.55
2018,11,20,11,0,727.0,115.0,1.6,19.5,496.0,827.59,633.83
2018,11,20,11,15,651.5,136.5,1.7,19.85,482.5,768.28,592.63
2018,11,20,11,30,576.0,158.0,1.8,20.2,469.0,699.53,544.11
2018,11,20,11,45,597.0,153.0,1.85,20.5,476.5,700.36,544.66
2018,11,20,12,0,618.0,148.0,1.9,20.8,484.0,689.85,536.62
2018,11,20,12,15,584.0,156.0,1.95,20.9,471.0,646.38,504.27
2018,11,20,12,30,550.0,164.0,2.0,21.0,458.0,596.9,467.5
2018,11,20,12,45,595.0,146.5,2.0,21.15,457.5,590.03,462.35
2018,11,20,13,0,640.0,129.0,2.0,21.3,457.0,571.42,447.91
2018,11,20,13,15,597.0,134.5,2.0,21.2,431.0,516.74,405.64
2018,11,20,13,30,554.0,140.0,2.0,21.1,405.0,458.78,360.45
2018,11,20,13,45,582.0,124.5,1.95,21.05,389.0,430.45,336.83
2018,11,20,14,0,610.0,109.0,1.9,21.0,373.0,392.7,304.78
2018,11,20,14,15,593.0,103.5,1.75,20.8,343.5,342.66,262.38
2018,11,20,14,30,576.0,98.0,1.6,20.6,314.0,293.65,219.97
2018,11,20,14,45,529.5,93.0,1.5,20.45,275.5,238.2,172.81
2018,11,20,15,0,483.0,88.0,1.4,20.3,237.0,184.61,127.62
2018,11,20,15,15,494.5,75.0,1.4,20.3,208.5,144.65,92.52
2018,11,20,15,30,506.0,62.0,1.4,20.3,180.0,100.07,57.38
2018,11,20,15,45,450.0,53.5,1.1,19.15,142.5,55.93,32.97
2018,11,20,16,0,394.0,45.0,0.8,18.0,105.0,36.55,25.9
2018,11,20,16,15,298.5,35.5,0.75,17.7,72.0,29.25,18.61
2018,11,20,16,30,203.0,26.0,0.7,17.4,39.0,20.28,2.84
2018,11,20,16,45,107.0,14.0,0.7,17.1,20.5,11.95,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.8,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.55,16.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.85,14.15,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.9,14.2,2.0,1.71,0.0
2018,11,21,7,15,0.0,5.5,2.05,14.5,5.5,4.51,0.0
2018,11,21,7,30,0.0,9.0,2.2,14.8,9.0,7.39,0.18
2018,11,21,7,45,0.0,12.0,2.35,15.1,12.0,9.86,2.57
2018,11,21,8,0,0.0,15.0,2.5,15.4,15.0,12.33,4.8
2018,11,21,8,15,0.0,22.5,2.55,15.55,22.5,18.53,10.17
2018,11,21,8,30,0.0,30.0,2.6,15.7,30.0,24.74,15.52
2018,11,21,8,45,0.0,44.5,2.65,15.9,44.5,36.78,25.8
2018,11,21,9,0,0.0,59.0,2.7,16.1,59.0,48.86,36.03
2018,11,21,9,15,0.0,71.0,2.95,16.4,71.0,58.88,44.4
2018,11,21,9,30,0.0,83.0,3.2,16.7,83.0,69.95,53.59
2018,11,21,9,45,0.5,72.0,3.4,17.0,72.0,60.18,45.25
2018,11,21,10,0,1.0,61.0,3.6,17.3,61.0,51.48,37.84
2018,11,21,10,15,19.5,84.5,3.75,17.55,94.0,95.6,75.44
2018,11,21,10,30,38.0,108.0,3.9,17.8,127.0,136.43,109.74
2018,11,21,10,45,49.5,139.5,4.05,18.05,165.0,179.38,144.97
2018,11,21,11,0,61.0,171.0,4.2,18.3,203.0,222.48,179.85
2018,11,21,11,15,48.0,160.5,4.25,18.35,186.0,196.5,158.09
2018,11,21,11,30,35.0,150.0,4.3,18.4,169.0,171.67,137.36
2018,11,21,11,45,17.5,106.5,4.35,18.5,116.0,111.19,87.25
2018,11,21,12,0,0.0,63.0,4.4,18.6,63.0,52.26,37.93
2018,11,21,12,15,9.5,82.0,4.4,18.55,87.0,75.45,57.53
2018,11,21,12,30,19.0,101.0,4.4,18.5,111.0,103.93,81.34
2018,11,21,12,45,14.0,91.0,4.4,18.45,98.5,89.98,69.68
2018,11,21,13,0,9.0,81.0,4.4,18.4,86.0,73.11,55.62
2018,11,21,13,15,22.5,90.0,4.35,18.35,101.0,92.3,71.83
2018,11,21,13,30,36.0,99.0,4.3,18.3,116.0,106.53,83.73
2018,11,21,13,45,33.0,102.5,4.2,18.2,117.5,105.93,83.11
2018,11,21,14,0,30.0,106.0,4.1,18.1,119.0,105.48,82.65
2018,11,21,14,15,16.0,72.5,3.9,18.0,79.5,68.35,51.76
2018,11,21,14,30,2.0,39.0,3.7,17.9,40.0,32.89,22.17
2018,11,21,14,45,3.5,31.5,3.5,17.75,33.0,26.96,17.14
2018,11,21,15,0,5.0,24.0,3.3,17.6,26.0,21.39,12.36
2018,11,21,15,15,16.0,38.0,3.3,17.6,42.0,34.66,23.07
2018,11,21,15,30,27.0,52.0,3.3,17.6,58.0,45.76,31.93
2018,11,21,15,45,30.0,41.0,2.75,17.15,46.5,34.96,23.2
2018,11,21,16,0,33.0,30.0,2.2,16.7,35.0,24.67,15.74
2018,11,21,16,15,51.0,22.5,2.0,16.1,27.0,17.95,9.26
2018,11,21,16,30,69.0,15.0,1.8,15.5,19.0,11.6,0.0
2018,11,21,16,45,40.0,8.0,1.55,14.95,10.0,6.83,0.0
2018,11,21,17,0,11.0,1.0,1.3,14.4,1.0,0.0,0.0
2018,11,21,17,15,5.5,0.5,1.25,14.1,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,42.0,5.0,1.3,11.4,5.5,0.0,0.0
2018,11,22,7,0,84.0,10.0,1.3,11.5,11.0,65.35,0.0
2018,11,22,7,15,191.5,21.5,1.35,12.2,36.5,193.35,0.0
2018,11,22,7,30,299.0,33.0,1.4,12.9,62.0,314.24,241.03
2018,11,22,7,45,430.0,39.0,1.5,13.6,105.0,435.4,352.16
2018,11,22,8,0,561.0,45.0,1.6,14.3,148.0,563.11,455.57
2018,11,22,8,15,618.5,50.0,1.7,14.65,190.0,625.19,505.48
2018,11,22,8,30,676.0,55.0,1.8,15.0,232.0,696.66,560.39
2018,11,22,8,45,714.0,57.5,1.95,15.3,271.5,747.21,598.23
2018,11,22,9,0,752.0,60.0,2.1,15.6,311.0,796.07,633.73
2018,11,22,9,15,756.5,66.0,2.15,15.95,342.0,816.6,647.0
2018,11,22,9,30,761.0,72.0,2.2,16.3,373.0,833.98,657.89
2018,11,22,9,45,722.0,86.5,2.3,16.6,390.0,824.26,649.83
2018,11,22,10,0,683.0,101.0,2.4,16.9,407.0,804.98,635.12
2018,11,22,10,15,617.0,101.0,2.45,17.1,388.5,738.56,586.13
2018,11,22,10,30,551.0,101.0,2.5,17.3,370.0,670.13,535.37
2018,11,22,10,45,526.5,122.5,2.55,17.55,387.0,665.01,531.23
2018,11,22,11,0,502.0,144.0,2.6,17.8,404.0,646.85,516.98
2018,11,22,11,15,648.0,120.0,2.7,17.9,461.5,745.34,589.67
2018,11,22,11,30,794.0,96.0,2.8,18.0,519.0,819.97,642.83
2018,11,22,11,45,841.5,84.0,2.9,18.1,534.0,821.66,643.64
2018,11,22,12,0,889.0,72.0,3.0,18.2,549.0,809.99,635.62
2018,11,22,12,15,884.0,72.5,3.1,18.2,543.0,774.99,611.13
2018,11,22,12,30,879.0,73.0,3.2,18.2,537.0,737.36,584.69
2018,11,22,12,45,824.5,84.0,3.3,18.25,511.0,680.2,542.75
2018,11,22,13,0,770.0,95.0,3.4,18.3,485.0,618.06,494.55
2018,11,22,13,15,793.5,86.0,3.45,18.2,474.0,584.18,467.76
2018,11,22,13,30,817.0,77.0,3.5,18.1,463.0,546.05,436.52
2018,11,22,13,45,753.0,84.0,3.6,18.0,424.0,476.37,379.7
2018,11,22,14,0,689.0,91.0,3.7,17.9,385.0,411.21,325.41
2018,11,22,14,15,665.0,88.0,3.7,17.65,354.0,356.92,278.5
2018,11,22,14,30,641.0,85.0,3.7,17.4,323.0,304.21,231.83
2018,11,22,14,45,550.0,87.0,3.7,17.2,276.0,239.36,176.7
2018,11,22,15,0,459.0,89.0,3.7,17.0,229.0,181.19,128.2
2018,11,22,15,15,471.5,76.0,3.7,17.0,201.5,142.98,93.74
2018,11,22,15,30,484.0,63.0,3.7,17.0,174.0,99.99,58.94
2018,11,22,15,45,359.5,56.5,3.35,16.3,129.5,54.75,33.6
2018,11,22,16,0,235.0,50.0,3.0,15.6,85.0,37.99,27.32
2018,11,22,16,15,170.0,36.5,2.8,15.1,57.0,28.0,17.56
2018,11,22,16,30,105.0,23.0,2.6,14.6,29.0,17.81,0.0
2018,11,22,16,45,61.0,13.0,2.4,14.1,15.5,11.1,0.0
2018,11,22,17,0,17.0,3.0,2.2,13.6,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,2.3,13.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.1,14.0,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.1,14.0,3.0,12.01,0.0
2018,11,23,7,15,7.0,5.5,1.2,14.3,5.5,10.87,0.0
2018,11,23,7,30,0.0,8.0,1.3,14.6,8.0,6.56,0.0
2018,11,23,7,45,0.0,11.0,1.4,14.85,11.0,9.03,1.87
2018,11,23,8,0,0.0,14.0,1.5,15.1,14.0,11.51,4.1
2018,11,23,8,15,0.0,16.5,1.65,15.3,16.5,13.57,5.95
2018,11,23,8,30,0.0,19.0,1.8,15.5,19.0,15.64,7.76
2018,11,23,8,45,0.0,33.5,1.95,15.7,33.5,27.64,18.04
2018,11,23,9,0,0.0,48.0,2.1,15.9,48.0,39.69,28.29
2018,11,23,9,15,0.0,55.0,2.2,16.1,55.0,45.52,33.17
2018,11,23,9,30,0.0,62.0,2.3,16.3,62.0,51.36,38.02
2018,11,23,9,45,2.5,71.0,2.4,16.45,72.0,61.22,46.36
2018,11,23,10,0,5.0,80.0,2.5,16.6,82.0,71.1,54.65
2018,11,23,10,15,9.5,112.0,2.65,16.8,116.5,105.58,83.43
2018,11,23,10,30,14.0,144.0,2.8,17.0,151.0,141.11,112.69
2018,11,23,10,45,12.0,132.0,3.0,17.15,138.0,126.09,100.03
2018,11,23,11,0,10.0,120.0,3.2,17.3,125.0,111.93,88.16
2018,11,23,11,15,11.0,145.5,3.3,17.4,151.0,136.79,108.52
2018,11,23,11,30,12.0,171.0,3.4,17.5,177.0,161.93,128.92
2018,11,23,11,45,8.5,160.5,3.5,17.65,165.0,147.63,116.98
2018,11,23,12,0,5.0,150.0,3.6,17.8,153.0,133.96,105.63
2018,11,23,12,15,2.5,116.5,3.65,17.85,118.0,100.5,78.09
2018,11,23,12,30,0.0,83.0,3.7,17.9,83.0,68.95,51.97
2018,11,23,12,45,1.0,101.0,3.75,17.95,101.5,85.26,65.57
2018,11,23,13,0,2.0,119.0,3.8,18.0,120.0,101.82,79.31
2018,11,23,13,15,2.5,122.5,3.8,17.95,123.5,105.05,82.07
2018,11,23,13,30,3.0,126.0,3.8,17.9,127.0,108.19,84.79
2018,11,23,13,45,1.5,84.0,3.8,17.9,84.5,70.57,53.64
2018,11,23,14,0,0.0,42.0,3.8,17.9,42.0,34.72,23.68
2018,11,23,14,15,13.0,63.0,3.75,17.75,68.0,58.96,44.03
2018,11,23,14,30,26.0,84.0,3.7,17.6,94.0,80.54,61.84
2018,11,23,14,45,21.0,85.5,3.65,17.5,93.0,78.41,60.02
2018,11,23,15,0,16.0,87.0,3.6,17.4,92.0,75.33,57.48
2018,11,23,15,15,19.0,74.0,3.6,17.4,79.0,64.52,48.12
2018,11,23,15,30,22.0,61.0,3.6,17.4,66.0,52.34,37.65
2018,11,23,15,45,13.0,48.0,3.25,16.95,51.0,39.68,27.43
2018,11,23,16,0,4.0,35.0,2.9,16.5,36.0,28.9,19.36
2018,11,23,16,15,2.0,23.0,2.85,16.35,23.5,18.99,9.97
2018,11,23,16,30,0.0,11.0,2.8,16.2,11.0,9.05,0.0
2018,11,23,16,45,0.0,5.5,2.75,16.05,5.5,4.69,0.0
2018,11,23,17,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,45,8.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,11,24,7,0,16.0,4.0,1.3,14.5,4.0,14.19,0.0
2018,11,24,7,15,40.5,14.0,1.5,14.85,17.0,57.14,0.0
2018,11,24,7,30,65.0,24.0,1.7,15.2,30.0,99.82,71.3
2018,11,24,7,45,225.5,35.5,1.9,15.55,72.5,261.5,212.67
2018,11,24,8,0,386.0,47.0,2.1,15.9,115.0,421.08,345.4
2018,11,24,8,15,300.5,62.0,2.2,16.1,123.5,371.39,307.85
2018,11,24,8,30,215.0,77.0,2.3,16.3,132.0,301.26,251.33
2018,11,24,8,45,135.5,96.5,2.4,16.5,133.0,240.79,200.34
2018,11,24,9,0,56.0,116.0,2.5,16.7,134.0,176.2,144.41
2018,11,24,9,15,54.5,130.0,2.5,16.95,149.5,189.51,155.12
2018,11,24,9,30,53.0,144.0,2.5,17.2,165.0,202.57,165.28
2018,11,24,9,45,109.5,159.0,2.55,17.4,206.0,289.97,237.56
2018,11,24,10,0,166.0,174.0,2.6,17.6,247.0,358.51,292.99
2018,11,24,10,15,92.0,171.0,2.6,17.85,212.0,261.9,212.85
2018,11,24,10,30,18.0,168.0,2.6,18.1,177.0,170.41,135.92
2018,11,24,10,45,23.0,175.5,2.65,18.3,187.0,181.11,144.72
2018,11,24,11,0,28.0,183.0,2.7,18.5,197.0,207.2,165.64
2018,11,24,11,15,27.0,161.5,2.65,18.65,175.5,179.57,143.1
2018,11,24,11,30,26.0,140.0,2.6,18.8,154.0,153.79,122.12
2018,11,24,11,45,54.0,172.0,2.6,18.95,201.0,209.21,167.63
2018,11,24,12,0,82.0,204.0,2.6,19.1,248.0,263.25,211.05
2018,11,24,12,15,132.0,209.0,2.6,19.1,278.5,317.1,254.47
2018,11,24,12,30,182.0,214.0,2.6,19.1,309.0,351.39,281.96
2018,11,24,12,45,245.0,204.5,2.6,19.15,329.0,387.68,310.79
2018,11,24,13,0,308.0,195.0,2.6,19.2,349.0,404.18,323.8
2018,11,24,13,15,305.5,189.0,2.55,19.1,337.0,378.59,303.08
2018,11,24,13,30,303.0,183.0,2.5,19.0,325.0,352.61,281.9
2018,11,24,13,45,308.0,173.5,2.5,18.9,310.5,326.64,260.44
2018,11,24,14,0,313.0,164.0,2.5,18.8,296.0,299.74,237.67
2018,11,24,14,15,464.5,125.5,2.45,18.6,304.5,309.58,241.8
2018,11,24,14,30,616.0,87.0,2.4,18.4,313.0,298.68,226.38
2018,11,24,14,45,659.0,73.5,2.35,18.15,292.0,258.25,187.51
2018,11,24,15,0,702.0,60.0,2.3,17.9,271.0,213.97,144.85
2018,11,24,15,15,618.0,55.0,2.3,17.9,221.0,148.53,91.39
2018,11,24,15,30,534.0,50.0,2.3,17.9,171.0,94.69,52.06
2018,11,24,15,45,433.0,44.5,1.9,16.9,129.0,50.0,27.65
2018,11,24,16,0,332.0,39.0,1.5,15.9,87.0,31.31,21.49
2018,11,24,16,15,279.5,31.0,1.45,15.2,61.5,25.38,15.22
2018,11,24,16,30,227.0,23.0,1.4,14.5,36.0,19.35,0.0
2018,11,24,16,45,113.5,11.5,1.35,13.8,18.0,9.82,0.0
2018,11,24,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,45,3.0,1.5,0.85,10.35,1.5,0.0,0.0
2018,11,25,7,0,6.0,3.0,0.8,10.3,3.0,6.59,0.0
2018,11,25,7,15,22.0,17.0,0.85,10.8,18.5,42.33,0.0
2018,11,25,7,30,38.0,31.0,0.9,11.3,34.0,82.78,57.44
2018,11,25,7,45,127.5,45.5,0.9,11.8,66.0,185.29,150.67
2018,11,25,8,0,217.0,60.0,0.9,12.3,98.0,278.4,231.26
2018,11,25,8,15,432.0,58.0,0.95,12.8,158.5,483.4,397.71
2018,11,25,8,30,647.0,56.0,1.0,13.3,219.0,676.81,543.37
2018,11,25,8,45,693.0,58.5,1.05,13.8,259.5,726.41,577.73
2018,11,25,9,0,739.0,61.0,1.1,14.3,300.0,782.23,616.75
2018,11,25,9,15,765.5,64.0,1.2,15.0,336.0,818.99,641.21
2018,11,25,9,30,792.0,67.0,1.3,15.7,372.0,853.13,663.42
2018,11,25,9,45,810.5,68.5,1.4,16.4,402.5,874.82,676.62
2018,11,25,10,0,829.0,70.0,1.5,17.1,433.0,893.24,687.52
2018,11,25,10,15,840.5,71.5,1.55,17.45,457.0,901.62,691.78
2018,11,25,10,30,852.0,73.0,1.6,17.8,481.0,906.4,693.77
2018,11,25,10,45,859.0,75.0,1.65,18.15,498.5,903.99,691.01
2018,11,25,11,0,866.0,77.0,1.7,18.5,516.0,897.87,685.94
2018,11,25,11,15,869.5,77.0,1.75,18.7,525.5,873.32,668.79
2018,11,25,11,30,873.0,77.0,1.8,18.9,535.0,854.8,656.04
2018,11,25,11,45,873.0,78.0,1.8,19.1,537.5,831.17,639.22
2018,11,25,12,0,873.0,79.0,1.8,19.3,540.0,804.35,620.29
2018,11,25,12,15,874.0,77.5,1.85,19.4,535.5,772.31,598.41
2018,11,25,12,30,875.0,76.0,1.9,19.5,531.0,737.32,574.33
2018,11,25,12,45,873.0,74.0,1.9,19.6,518.5,696.87,545.78
2018,11,25,13,0,871.0,72.0,1.9,19.7,506.0,654.0,513.21
2018,11,25,13,15,861.5,71.0,1.9,19.65,486.0,605.47,475.82
2018,11,25,13,30,852.0,70.0,1.9,19.6,466.0,555.57,436.36
2018,11,25,13,45,838.0,68.5,1.85,19.55,439.5,503.92,394.15
2018,11,25,14,0,824.0,67.0,1.8,19.5,413.0,448.9,348.17
2018,11,25,14,15,805.0,64.5,1.75,19.35,380.5,390.77,298.62
2018,11,25,14,30,786.0,62.0,1.7,19.2,348.0,333.38,248.34
2018,11,25,14,45,758.5,59.0,1.7,19.05,311.0,274.16,195.99
2018,11,25,15,0,731.0,56.0,1.7,18.9,274.0,217.25,145.54
2018,11,25,15,15,688.0,52.0,1.7,18.9,233.5,159.55,96.88
2018,11,25,15,30,645.0,48.0,1.7,18.9,193.0,106.64,57.08
2018,11,25,15,45,552.0,44.0,1.35,17.6,149.5,54.33,28.44
2018,11,25,16,0,459.0,40.0,1.0,16.3,106.0,32.75,22.67
2018,11,25,16,15,317.0,31.0,1.05,15.85,69.0,25.53,15.21
2018,11,25,16,30,175.0,22.0,1.1,15.4,32.0,17.18,0.0
2018,11,25,16,45,87.5,11.0,1.15,14.9,16.0,9.39,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.5,1.2,9.2,2.5,0.0,0.0
2018,11,26,7,0,31.0,5.0,1.2,9.1,5.0,25.06,0.0
2018,11,26,7,15,99.0,18.0,1.25,9.9,25.0,85.42,0.0
2018,11,26,7,30,167.0,31.0,1.3,10.7,45.0,212.33,151.73
2018,11,26,7,45,231.5,43.5,1.4,11.5,75.5,281.77,229.67
2018,11,26,8,0,296.0,56.0,1.5,12.3,106.0,355.08,294.43
2018,11,26,8,15,314.0,69.0,1.45,12.85,135.5,393.39,327.35
2018,11,26,8,30,332.0,82.0,1.4,13.4,165.0,431.55,358.5
2018,11,26,8,45,327.0,98.5,1.35,14.0,191.5,453.52,374.86
2018,11,26,9,0,322.0,115.0,1.3,14.6,218.0,453.04,373.45
2018,11,26,9,15,336.0,127.0,1.3,15.35,245.5,482.36,394.91
2018,11,26,9,30,350.0,139.0,1.3,16.1,273.0,510.6,414.68
2018,11,26,9,45,319.0,156.5,1.35,16.9,286.0,502.94,405.92
2018,11,26,10,0,288.0,174.0,1.4,17.7,299.0,493.28,395.92
2018,11,26,10,15,387.0,165.0,1.35,18.1,343.0,590.03,468.64
2018,11,26,10,30,486.0,156.0,1.3,18.5,387.0,664.99,522.54
2018,11,26,10,45,475.0,166.0,1.25,18.9,398.5,658.15,514.42
2018,11,26,11,0,464.0,176.0,1.2,19.3,410.0,649.21,505.73
2018,11,26,11,15,435.5,186.0,1.15,19.6,409.0,622.87,484.59
2018,11,26,11,30,407.0,196.0,1.1,19.9,408.0,595.46,462.91
2018,11,26,11,45,351.5,208.5,1.05,20.2,392.0,531.08,414.22
2018,11,26,12,0,296.0,221.0,1.0,20.5,376.0,486.26,379.43
2018,11,26,12,15,389.5,196.0,1.0,20.7,398.5,516.35,403.33
2018,11,26,12,30,483.0,171.0,1.0,20.9,421.0,555.39,432.06
2018,11,26,12,45,432.5,179.0,1.0,21.1,398.5,504.9,393.04
2018,11,26,13,0,382.0,187.0,1.0,21.3,376.0,444.39,347.2
2018,11,26,13,15,489.0,154.5,1.0,21.25,387.0,466.72,364.41
2018,11,26,13,30,596.0,122.0,1.0,21.2,398.0,471.61,366.92
2018,11,26,13,45,462.0,136.5,1.0,21.15,343.0,378.26,294.48
2018,11,26,14,0,328.0,151.0,1.0,21.1,288.0,294.83,229.38
2018,11,26,14,15,254.0,146.5,0.9,20.7,247.5,240.01,185.87
2018,11,26,14,30,180.0,142.0,0.8,20.3,207.0,188.23,144.75
2018,11,26,14,45,133.0,117.5,0.7,19.9,163.0,140.67,106.69
2018,11,26,15,0,86.0,93.0,0.6,19.5,119.0,99.42,73.96
2018,11,26,15,15,133.5,87.0,0.6,19.5,120.0,94.68,67.53
2018,11,26,15,30,181.0,81.0,0.6,19.5,121.0,84.18,57.08
2018,11,26,15,45,147.0,65.5,0.7,18.6,93.5,56.17,37.99
2018,11,26,16,0,113.0,50.0,0.8,17.7,66.0,38.2,27.17
2018,11,26,16,15,85.0,35.0,0.85,17.35,44.5,27.1,16.28
2018,11,26,16,30,57.0,20.0,0.9,17.0,23.0,15.78,0.0
2018,11,26,16,45,28.5,10.0,0.9,16.65,11.5,8.54,0.0
2018,11,26,17,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,1.1,11.45,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,1.1,11.5,4.0,3.41,0.0
2018,11,27,7,15,17.5,16.5,1.05,11.8,17.0,26.44,0.0
2018,11,27,7,30,17.0,29.0,1.0,12.1,30.0,50.95,30.96
2018,11,27,7,45,38.0,45.0,0.9,12.4,50.5,87.38,67.8
2018,11,27,8,0,59.0,61.0,0.8,12.7,71.0,137.1,111.42
2018,11,27,8,15,67.0,78.0,0.95,13.15,92.0,164.77,135.63
2018,11,27,8,30,75.0,95.0,1.1,13.6,113.0,192.21,159.13
2018,11,27,8,45,44.5,104.0,1.2,14.05,115.0,155.87,128.04
2018,11,27,9,0,14.0,113.0,1.3,14.5,117.0,121.6,98.16
2018,11,27,9,15,27.5,130.5,1.3,14.75,140.5,166.92,136.3
2018,11,27,9,30,41.0,148.0,1.3,15.0,164.0,198.43,162.23
2018,11,27,9,45,47.0,160.5,1.3,15.25,180.0,215.98,176.19
2018,11,27,10,0,53.0,173.0,1.3,15.5,196.0,233.48,189.99
2018,11,27,10,15,43.0,176.5,1.35,15.65,196.0,224.26,181.72
2018,11,27,10,30,33.0,180.0,1.4,15.8,196.0,215.52,173.96
2018,11,27,10,45,33.0,186.0,1.4,16.0,202.5,219.39,176.72
2018,11,27,11,0,33.0,192.0,1.4,16.2,209.0,223.28,179.47
2018,11,27,11,15,21.5,182.0,1.45,16.25,193.0,183.59,146.95
2018,11,27,11,30,10.0,172.0,1.5,16.3,177.0,161.86,128.91
2018,11,27,11,45,35.5,193.5,1.55,16.4,212.0,218.07,175.18
2018,11,27,12,0,61.0,215.0,1.6,16.5,247.0,259.53,208.69
2018,11,27,12,15,62.0,211.5,1.7,16.5,243.5,252.29,202.81
2018,11,27,12,30,63.0,208.0,1.8,16.5,240.0,245.06,197.12
2018,11,27,12,45,54.5,199.5,1.9,16.55,227.0,225.92,181.62
2018,11,27,13,0,46.0,191.0,2.0,16.6,214.0,207.72,166.85
2018,11,27,13,15,39.5,178.0,2.05,16.6,197.0,187.18,150.19
2018,11,27,13,30,33.0,165.0,2.1,16.6,180.0,167.66,134.27
2018,11,27,13,45,31.5,148.0,2.15,16.6,161.5,147.86,118.09
2018,11,27,14,0,30.0,131.0,2.2,16.6,143.0,128.75,102.34
2018,11,27,14,15,31.5,120.0,2.1,16.55,132.0,116.86,92.41
2018,11,27,14,30,33.0,109.0,2.0,16.5,121.0,104.99,82.36
2018,11,27,14,45,27.5,98.5,1.95,16.4,107.5,91.59,71.11
2018,11,27,15,0,22.0,88.0,1.9,16.3,94.0,78.96,60.53
2018,11,27,15,15,23.0,79.0,1.9,16.3,84.5,69.35,52.2
2018,11,27,15,30,24.0,70.0,1.9,16.3,75.0,59.58,43.78
2018,11,27,15,45,15.0,49.5,1.6,15.85,52.5,40.89,28.46
2018,11,27,16,0,6.0,29.0,1.3,15.4,30.0,23.97,15.14
2018,11,27,16,15,3.5,17.5,1.25,15.2,18.0,14.43,6.07
2018,11,27,16,30,1.0,6.0,1.2,15.0,6.0,4.92,0.0
2018,11,27,16,45,0.5,3.0,1.1,14.85,3.0,2.56,0.0
2018,11,27,17,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
