Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,8,45,366.0,73.0,1.05,13.2,160.0,446.92,369.36
2018,12,18,9,0,429.0,82.0,1.1,13.7,197.0,518.49,425.27
2018,12,18,9,15,604.0,69.0,1.1,14.15,255.5,669.92,538.37
2018,12,18,9,30,779.0,56.0,1.1,14.6,314.0,809.59,636.09
2018,12,18,9,45,796.5,59.0,1.05,15.0,345.0,833.97,649.1
2018,12,18,10,0,814.0,62.0,1.0,15.4,376.0,855.31,661.02
2018,12,18,10,15,828.5,63.5,1.0,15.75,401.5,868.55,668.09
2018,12,18,10,30,843.0,65.0,1.0,16.1,427.0,868.63,666.27
2018,12,18,10,45,853.0,66.5,1.0,16.4,446.5,870.94,666.33
2018,12,18,11,0,863.0,68.0,1.0,16.7,466.0,869.71,664.06
2018,12,18,11,15,869.0,68.0,1.05,16.9,478.0,859.38,656.83
2018,12,18,11,30,875.0,68.0,1.1,17.1,490.0,845.57,647.43
2018,12,18,11,45,877.0,68.5,1.15,17.25,495.0,825.58,634.01
2018,12,18,12,0,879.0,69.0,1.2,17.4,500.0,802.32,618.4
2018,12,18,12,15,877.5,69.0,1.25,17.45,497.0,772.54,598.45
2018,12,18,12,30,876.0,69.0,1.3,17.5,494.0,739.89,576.4
2018,12,18,12,45,871.0,68.0,1.35,17.5,483.5,700.88,549.71
2018,12,18,13,0,866.0,67.0,1.4,17.5,473.0,659.61,520.02
2018,12,18,13,15,857.0,66.5,1.4,17.45,456.0,614.37,485.36
2018,12,18,13,30,848.0,66.0,1.4,17.4,439.0,567.58,448.63
2018,12,18,13,45,833.0,64.5,1.45,17.4,414.5,517.98,408.84
2018,12,18,14,0,818.0,63.0,1.5,17.4,390.0,464.47,364.81
2018,12,18,14,15,798.5,61.0,1.45,17.25,360.0,408.38,317.23
2018,12,18,14,30,779.0,59.0,1.4,17.1,330.0,352.91,268.81
2018,12,18,14,45,746.0,57.0,1.4,16.95,294.5,294.15,217.1
2018,12,18,15,0,713.0,55.0,1.4,16.8,259.0,238.09,167.11
2018,12,18,15,15,642.0,54.5,1.4,16.8,218.0,177.66,115.78
2018,12,18,15,30,571.0,54.0,1.4,16.8,177.0,126.09,74.71
2018,12,18,15,45,516.0,45.5,1.15,15.6,139.0,76.67,40.31
2018,12,18,16,0,461.0,37.0,0.9,14.4,101.0,33.89,23.77
2018,12,18,16,15,365.5,29.0,0.95,14.05,68.5,23.95,13.89
2018,12,18,16,30,270.0,21.0,1.0,13.7,36.0,17.62,0.0
2018,12,18,16,45,135.0,10.5,1.05,13.35,18.0,8.96,0.0
2018,12,18,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,7,15,40.0,4.5,0.65,11.55,5.5,0.0,0.0
2018,12,19,7,30,80.0,9.0,0.6,11.8,11.0,64.32,0.0
2018,12,19,7,45,60.5,9.5,0.6,12.05,13.0,76.4,40.66
2018,12,19,8,0,41.0,10.0,0.6,12.3,15.0,61.35,45.91
2018,12,19,8,15,87.5,19.5,0.7,12.7,35.0,118.17,96.55
2018,12,19,8,30,134.0,29.0,0.8,13.1,55.0,174.29,145.76
2018,12,19,8,45,67.0,33.5,0.85,13.5,46.5,107.13,88.21
2018,12,19,9,0,0.0,38.0,0.9,13.9,38.0,31.38,21.34
2018,12,19,9,15,0.0,42.5,1.05,14.3,42.5,35.11,24.6
2018,12,19,9,30,0.0,47.0,1.2,14.7,47.0,38.86,27.74
2018,12,19,9,45,1.0,65.5,1.3,15.1,66.0,55.19,41.61
2018,12,19,10,0,2.0,84.0,1.4,15.5,85.0,73.11,56.65
2018,12,19,10,15,2.5,95.0,1.55,15.8,96.0,83.85,65.52
2018,12,19,10,30,3.0,106.0,1.7,16.1,107.0,94.6,74.34
2018,12,19,10,45,5.5,129.5,1.8,16.4,132.0,119.98,95.32
2018,12,19,11,0,8.0,153.0,1.9,16.7,157.0,145.68,116.3
2018,12,19,11,15,6.5,144.0,1.95,16.9,147.0,133.68,106.16
2018,12,19,11,30,5.0,135.0,2.0,17.1,137.0,122.44,96.74
2018,12,19,11,45,6.0,138.0,2.05,17.3,140.5,125.56,99.24
2018,12,19,12,0,7.0,141.0,2.1,17.5,144.0,128.67,101.72
2018,12,19,12,15,16.5,144.5,2.1,17.6,152.5,138.8,110.29
2018,12,19,12,30,26.0,148.0,2.1,17.7,161.0,157.77,125.99
2018,12,19,12,45,67.0,164.5,2.05,17.75,196.5,201.94,162.78
2018,12,19,13,0,108.0,181.0,2.0,17.8,232.0,254.58,205.48
2018,12,19,13,15,77.0,164.0,1.9,17.8,199.5,199.88,160.63
2018,12,19,13,30,46.0,147.0,1.8,17.8,167.0,160.45,128.16
2018,12,19,13,45,57.5,145.5,1.7,17.75,169.5,161.96,129.46
2018,12,19,14,0,69.0,144.0,1.6,17.7,172.0,162.19,129.42
2018,12,19,14,15,93.0,142.5,1.45,17.5,177.0,172.69,137.49
2018,12,19,14,30,117.0,141.0,1.3,17.3,182.0,172.86,136.59
2018,12,19,14,45,185.0,122.0,1.15,17.15,179.0,172.25,133.43
2018,12,19,15,0,253.0,103.0,1.0,17.0,176.0,158.6,118.26
2018,12,19,15,15,216.0,89.5,1.0,17.0,145.5,121.77,87.48
2018,12,19,15,30,179.0,76.0,1.0,17.0,115.0,89.49,61.56
2018,12,19,15,45,97.5,59.0,0.8,16.05,79.5,55.63,37.52
2018,12,19,16,0,16.0,42.0,0.6,15.1,44.0,34.02,23.86
2018,12,19,16,15,34.5,28.5,0.65,14.75,31.0,22.95,13.12
2018,12,19,16,30,53.0,15.0,0.7,14.4,18.0,12.07,0.0
2018,12,19,16,45,26.5,7.5,0.7,14.05,9.0,6.4,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,7,15,1.0,3.0,1.15,10.45,3.0,0.0,0.0
2018,12,20,7,30,2.0,6.0,1.2,10.6,6.0,6.53,0.0
2018,12,20,7,45,1.0,18.0,1.25,10.75,18.0,15.6,3.21
2018,12,20,8,0,0.0,30.0,1.3,10.9,30.0,26.37,16.01
2018,12,20,8,15,0.0,46.5,1.3,11.2,46.5,44.63,32.21
2018,12,20,8,30,0.0,63.0,1.3,11.5,63.0,61.93,47.41
2018,12,20,8,45,13.0,80.5,1.3,11.85,84.0,91.25,73.23
2018,12,20,9,0,26.0,98.0,1.3,12.2,105.0,134.04,110.08
2018,12,20,9,15,42.0,112.5,1.25,12.55,125.5,163.42,135.19
2018,12,20,9,30,58.0,127.0,1.2,12.9,146.0,193.1,160.13
2018,12,20,9,45,44.0,130.5,1.15,13.25,145.5,179.98,148.23
2018,12,20,10,0,30.0,134.0,1.1,13.6,145.0,167.61,137.05
2018,12,20,10,15,16.5,128.0,1.1,13.9,134.0,131.51,106.3
2018,12,20,10,30,3.0,122.0,1.1,14.2,123.0,111.11,88.55
2018,12,20,10,45,16.5,144.5,1.1,14.5,152.0,145.88,117.78
2018,12,20,11,0,30.0,167.0,1.1,14.8,181.0,195.88,158.78
2018,12,20,11,15,48.5,176.0,1.1,14.95,199.0,219.95,178.47
2018,12,20,11,30,67.0,185.0,1.1,15.1,217.0,243.18,197.36
2018,12,20,11,45,65.5,194.5,1.1,15.2,226.0,249.25,201.72
2018,12,20,12,0,64.0,204.0,1.1,15.3,235.0,255.12,206.02
2018,12,20,12,15,80.5,203.0,1.0,15.35,242.0,262.66,212.15
2018,12,20,12,30,97.0,202.0,0.9,15.4,249.0,269.1,217.29
2018,12,20,12,45,203.5,196.0,0.85,15.4,292.0,345.28,279.04
2018,12,20,13,0,310.0,190.0,0.8,15.4,335.0,411.4,330.37
2018,12,20,13,15,269.0,187.5,0.7,15.35,310.0,366.26,293.47
2018,12,20,13,30,228.0,185.0,0.6,15.3,285.0,324.08,259.58
2018,12,20,13,45,246.0,172.0,0.55,15.25,275.0,305.71,244.73
2018,12,20,14,0,264.0,159.0,0.5,15.2,265.0,285.44,227.66
2018,12,20,14,15,232.5,148.5,0.45,15.05,236.5,244.62,194.11
2018,12,20,14,30,201.0,138.0,0.4,14.9,208.0,207.04,163.05
2018,12,20,14,45,142.5,126.5,0.35,14.7,173.5,158.95,123.98
2018,12,20,15,0,84.0,115.0,0.3,14.5,139.0,123.25,95.51
2018,12,20,15,15,61.0,98.5,0.3,14.5,114.5,94.87,72.24
2018,12,20,15,30,38.0,82.0,0.3,14.5,90.0,72.9,54.51
2018,12,20,15,45,26.0,65.5,0.35,14.15,70.5,54.93,39.85
2018,12,20,16,0,14.0,49.0,0.4,13.8,51.0,38.9,26.74
2018,12,20,16,15,11.0,33.5,0.4,13.7,34.5,26.75,16.42
2018,12,20,16,30,8.0,18.0,0.4,13.6,18.0,14.83,0.0
2018,12,20,16,45,4.0,9.0,0.4,13.45,9.0,7.68,0.0
2018,12,20,17,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,21,7,15,74.5,7.0,0.7,12.65,9.0,0.0,0.0
2018,12,21,7,30,149.0,14.0,0.7,12.8,18.0,117.08,0.0
2018,12,21,7,45,296.0,23.0,0.65,13.0,49.5,287.95,147.87
2018,12,21,8,0,443.0,32.0,0.6,13.2,81.0,432.74,335.76
2018,12,21,8,15,522.5,38.0,0.75,13.5,119.5,516.17,410.9
2018,12,21,8,30,602.0,44.0,0.9,13.8,158.0,594.49,475.2
2018,12,21,8,45,486.5,58.5,1.0,14.05,164.5,536.1,434.37
2018,12,21,9,0,371.0,73.0,1.1,14.3,171.0,453.94,373.36
2018,12,21,9,15,487.5,76.5,1.15,14.55,224.5,574.93,467.74
2018,12,21,9,30,604.0,80.0,1.2,14.8,278.0,689.15,551.46
2018,12,21,9,45,499.5,99.0,1.25,15.0,273.5,611.67,492.58
2018,12,21,10,0,395.0,118.0,1.3,15.2,269.0,540.42,438.55
2018,12,21,10,15,245.5,144.5,1.35,15.45,240.5,412.88,337.06
2018,12,21,10,30,96.0,171.0,1.4,15.7,212.0,268.54,218.9
2018,12,21,10,45,54.5,157.5,1.5,15.95,181.0,209.58,170.29
2018,12,21,11,0,13.0,144.0,1.6,16.2,150.0,140.73,112.41
2018,12,21,11,15,65.0,165.0,1.65,16.4,196.0,221.45,180.11
2018,12,21,11,30,117.0,186.0,1.7,16.6,242.0,304.5,247.37
2018,12,21,11,45,405.0,149.5,1.75,16.85,347.0,533.01,430.56
2018,12,21,12,0,693.0,113.0,1.8,17.1,452.0,718.64,568.85
2018,12,21,12,15,409.0,157.0,1.85,17.15,357.0,513.96,411.79
2018,12,21,12,30,125.0,201.0,1.9,17.2,262.0,303.07,243.77
2018,12,21,12,45,81.5,187.5,1.95,17.25,227.0,237.05,191.08
2018,12,21,13,0,38.0,174.0,2.0,17.3,192.0,189.02,151.51
2018,12,21,13,15,87.0,179.0,2.0,17.2,218.0,221.95,179.2
2018,12,21,13,30,136.0,184.0,2.0,17.1,244.0,260.05,210.11
2018,12,21,13,45,221.5,166.0,2.0,17.05,257.5,287.19,231.78
2018,12,21,14,0,307.0,148.0,2.0,17.0,271.0,295.67,237.42
2018,12,21,14,15,308.5,138.5,1.95,16.8,254.5,267.8,213.28
2018,12,21,14,30,310.0,129.0,1.9,16.6,238.0,239.45,188.3
2018,12,21,14,45,290.5,114.5,1.8,16.35,208.0,199.44,153.79
2018,12,21,15,0,271.0,100.0,1.7,16.1,178.0,161.7,121.01
2018,12,21,15,15,304.0,86.0,1.7,16.1,162.0,140.2,99.73
2018,12,21,15,30,337.0,72.0,1.7,16.1,146.0,110.71,72.53
2018,12,21,15,45,237.0,58.5,1.35,14.7,105.0,67.52,42.42
2018,12,21,16,0,137.0,45.0,1.0,13.3,64.0,37.29,24.24
2018,12,21,16,15,97.5,31.0,1.1,12.9,42.0,24.32,14.53
2018,12,21,16,30,58.0,17.0,1.2,12.5,20.0,13.61,0.0
2018,12,21,16,45,36.5,10.0,1.25,12.05,11.0,8.54,0.0
2018,12,21,17,0,15.0,3.0,1.3,11.6,2.0,0.0,0.0
2018,12,21,17,15,7.5,1.5,1.3,11.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,7,15,64.5,7.0,0.8,9.05,8.5,0.0,0.0
2018,12,22,7,30,129.0,14.0,0.8,9.3,17.0,102.83,0.0
2018,12,22,7,45,247.5,24.0,0.8,9.6,45.5,251.52,123.72
2018,12,22,8,0,366.0,34.0,0.8,9.9,74.0,374.79,296.65
2018,12,22,8,15,500.0,38.5,0.85,10.35,118.5,498.36,403.24
2018,12,22,8,30,634.0,43.0,0.9,10.8,163.0,619.51,499.16
2018,12,22,8,45,633.5,51.0,1.0,11.3,194.0,643.39,519.37
2018,12,22,9,0,633.0,59.0,1.1,11.8,225.0,672.7,542.84
2018,12,22,9,15,669.0,64.5,1.1,12.2,262.5,720.62,577.64
2018,12,22,9,30,705.0,70.0,1.1,12.6,300.0,766.88,609.65
2018,12,22,9,45,768.5,65.5,1.1,13.0,339.5,816.61,643.09
2018,12,22,10,0,832.0,61.0,1.1,13.4,379.0,870.23,678.22
2018,12,22,10,15,846.0,63.0,1.0,13.65,405.5,884.15,683.94
2018,12,22,10,30,860.0,65.0,0.9,13.9,432.0,884.86,680.99
2018,12,22,10,45,868.0,67.0,0.85,14.2,451.5,886.35,679.54
2018,12,22,11,0,876.0,69.0,0.8,14.5,471.0,884.26,675.74
2018,12,22,11,15,870.0,72.0,0.8,14.65,480.5,867.52,663.51
2018,12,22,11,30,864.0,75.0,0.8,14.8,490.0,856.27,655.34
2018,12,22,11,45,749.0,101.0,0.8,14.9,463.5,773.73,598.23
2018,12,22,12,0,634.0,127.0,0.8,15.0,437.0,687.32,538.08
2018,12,22,12,15,545.0,148.0,0.85,15.2,413.5,610.38,482.05
2018,12,22,12,30,456.0,169.0,0.9,15.4,390.0,544.75,432.47
2018,12,22,12,45,449.0,165.5,1.0,15.6,380.0,514.98,410.68
2018,12,22,13,0,442.0,162.0,1.1,15.8,370.0,484.37,387.4
2018,12,22,13,15,388.5,165.0,1.1,15.85,343.0,430.57,345.07
2018,12,22,13,30,335.0,168.0,1.1,15.9,316.0,369.39,296.77
2018,12,22,13,45,368.5,153.0,1.1,15.95,308.0,362.54,290.63
2018,12,22,14,0,402.0,138.0,1.1,16.0,300.0,341.1,272.11
2018,12,22,14,15,247.5,128.5,1.05,15.85,226.0,232.67,185.07
2018,12,22,14,30,93.0,119.0,1.0,15.7,152.0,144.26,114.06
2018,12,22,14,45,83.0,115.5,1.0,15.55,142.5,130.84,102.74
2018,12,22,15,0,73.0,112.0,1.0,15.4,133.0,114.91,89.12
2018,12,22,15,15,65.0,97.0,1.0,15.4,114.0,94.76,71.97
2018,12,22,15,30,57.0,82.0,1.0,15.4,95.0,75.83,56.01
2018,12,22,15,45,45.5,65.5,1.0,14.1,74.5,56.73,40.64
2018,12,22,16,0,34.0,49.0,1.0,12.8,54.0,39.52,27.13
2018,12,22,16,15,31.5,34.5,1.05,12.45,38.0,27.58,17.36
2018,12,22,16,30,29.0,20.0,1.1,12.1,22.0,16.16,0.0
2018,12,22,16,45,23.5,11.5,1.1,11.75,12.0,9.82,0.0
2018,12,22,17,0,18.0,3.0,1.1,11.4,2.0,0.0,0.0
2018,12,22,17,15,9.0,1.5,1.1,11.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,23,7,15,14.5,4.5,0.75,9.65,5.0,0.0,0.0
2018,12,23,7,30,29.0,9.0,0.7,10.0,10.0,28.08,0.0
2018,12,23,7,45,43.5,24.0,0.65,10.35,27.5,72.88,29.95
2018,12,23,8,0,58.0,39.0,0.6,10.7,45.0,110.1,85.13
2018,12,23,8,15,81.5,54.5,0.6,11.1,67.5,148.34,120.99
2018,12,23,8,30,105.0,70.0,0.6,11.5,90.0,187.15,155.28
2018,12,23,8,45,178.0,82.5,0.55,11.95,125.5,280.9,234.43
2018,12,23,9,0,251.0,95.0,0.5,12.4,161.0,361.14,299.86
2018,12,23,9,15,328.0,101.0,0.6,12.8,200.0,457.74,376.35
2018,12,23,9,30,405.0,107.0,0.7,13.2,239.0,536.19,436.81
2018,12,23,9,45,276.5,130.0,0.75,13.65,224.0,428.93,350.68
2018,12,23,10,0,148.0,153.0,0.8,14.1,209.0,320.37,262.39
2018,12,23,10,15,273.0,153.0,1.0,14.55,265.5,449.8,367.51
2018,12,23,10,30,398.0,153.0,1.2,15.0,322.0,579.72,467.12
2018,12,23,10,45,472.5,144.5,1.35,15.45,354.5,630.69,504.93
2018,12,23,11,0,547.0,136.0,1.5,15.9,387.0,678.23,539.74
2018,12,23,11,15,676.0,107.5,1.55,16.05,426.5,755.84,595.11
2018,12,23,11,30,805.0,79.0,1.6,16.2,466.0,811.33,633.46
2018,12,23,11,45,836.5,72.0,1.65,16.4,478.0,808.12,630.36
2018,12,23,12,0,868.0,65.0,1.7,16.6,490.0,792.7,619.39
2018,12,23,12,15,774.0,88.0,1.75,16.7,466.0,726.46,572.42
2018,12,23,12,30,680.0,111.0,1.8,16.8,442.0,657.24,522.47
2018,12,23,12,45,574.0,132.5,1.8,16.9,408.0,576.09,460.2
2018,12,23,13,0,468.0,154.0,1.8,17.0,374.0,494.22,396.47
2018,12,23,13,15,559.5,129.5,1.8,16.95,383.5,508.04,407.56
2018,12,23,13,30,651.0,105.0,1.8,16.9,393.0,506.97,405.81
2018,12,23,13,45,714.0,86.0,1.8,16.85,386.5,485.6,387.38
2018,12,23,14,0,777.0,67.0,1.8,16.8,380.0,456.33,361.61
2018,12,23,14,15,696.5,73.5,1.75,16.6,338.5,384.86,302.39
2018,12,23,14,30,616.0,80.0,1.7,16.4,297.0,320.02,247.88
2018,12,23,14,45,543.0,82.0,1.6,16.2,259.0,260.46,197.1
2018,12,23,15,0,470.0,84.0,1.5,16.0,221.0,204.71,149.68
2018,12,23,15,15,410.5,77.5,1.5,16.0,185.0,155.73,108.27
2018,12,23,15,30,351.0,71.0,1.5,16.0,149.0,113.45,74.2
2018,12,23,15,45,339.5,57.5,1.2,14.65,120.5,76.27,45.65
2018,12,23,16,0,328.0,44.0,0.9,13.3,92.0,42.42,25.76
2018,12,23,16,15,301.5,33.0,0.95,12.95,65.5,27.14,17.04
2018,12,23,16,30,275.0,22.0,1.0,12.6,39.0,18.36,1.27
2018,12,23,16,45,149.5,12.5,1.05,12.2,20.5,10.67,0.0
2018,12,23,17,0,24.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,1.1,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,24,7,15,33.5,4.5,1.25,10.7,5.5,0.0,0.0
2018,12,24,7,30,67.0,9.0,1.3,11.2,11.0,54.73,0.0
2018,12,24,7,45,68.0,12.5,1.35,11.75,17.0,89.58,35.17
2018,12,24,8,0,69.0,16.0,1.4,12.3,23.0,100.3,77.15
2018,12,24,8,15,62.5,24.0,1.5,12.65,32.5,91.15,73.03
2018,12,24,8,30,56.0,32.0,1.6,13.0,42.0,84.5,68.39
2018,12,24,8,45,29.5,38.5,1.75,13.35,44.0,59.01,46.19
2018,12,24,9,0,3.0,45.0,1.9,13.7,46.0,39.82,28.75
2018,12,24,9,15,55.5,80.5,1.95,14.05,98.5,130.62,108.18
2018,12,24,9,30,108.0,116.0,2.0,14.4,151.0,240.36,200.73
2018,12,24,9,45,54.0,112.0,2.05,14.75,129.5,164.68,135.62
2018,12,24,10,0,0.0,108.0,2.1,15.1,108.0,96.47,76.19
2018,12,24,10,15,131.5,134.5,2.2,15.35,190.5,276.02,229.43
2018,12,24,10,30,263.0,161.0,2.3,15.6,273.0,446.37,367.12
2018,12,24,10,45,208.5,162.5,2.45,15.85,254.0,393.1,322.35
2018,12,24,11,0,154.0,164.0,2.6,16.1,235.0,321.27,263.72
2018,12,24,11,15,97.0,166.5,2.65,16.2,211.5,268.96,219.74
2018,12,24,11,30,40.0,169.0,2.7,16.3,188.0,201.61,163.1
2018,12,24,11,45,84.0,186.0,2.8,16.4,227.0,255.25,208.03
2018,12,24,12,0,128.0,203.0,2.9,16.5,266.0,322.3,262.44
2018,12,24,12,15,65.0,163.0,2.95,16.4,195.0,206.48,167.49
2018,12,24,12,30,2.0,123.0,3.0,16.3,124.0,106.75,83.89
2018,12,24,12,45,14.0,138.0,3.05,16.15,144.5,129.12,102.99
2018,12,24,13,0,26.0,153.0,3.1,16.0,165.0,159.38,128.31
2018,12,24,13,15,74.0,162.5,3.0,15.8,195.5,197.18,160.33
2018,12,24,13,30,122.0,172.0,2.9,15.6,226.0,240.34,195.95
2018,12,24,13,45,92.5,163.0,2.85,15.35,202.5,198.59,161.24
2018,12,24,14,0,63.0,154.0,2.8,15.1,179.0,169.74,137.23
2018,12,24,14,15,60.0,108.5,2.75,15.0,131.0,121.17,96.7
2018,12,24,14,30,57.0,63.0,2.7,14.9,83.0,79.22,61.15
2018,12,24,14,45,28.5,44.5,2.65,14.8,54.5,46.94,33.93
2018,12,24,15,0,0.0,26.0,2.6,14.7,26.0,21.43,12.77
2018,12,24,15,15,0.0,19.5,2.6,14.7,19.5,16.05,8.14
2018,12,24,15,30,0.0,13.0,2.6,14.7,13.0,10.68,3.49
2018,12,24,15,45,0.0,10.5,2.65,14.55,10.5,8.62,1.67
2018,12,24,16,0,0.0,8.0,2.7,14.4,8.0,6.56,0.0
2018,12,24,16,15,5.0,6.0,2.85,14.35,6.5,5.06,0.0
2018,12,24,16,30,10.0,4.0,3.0,14.3,5.0,3.34,0.0
2018,12,24,16,45,10.0,3.0,3.2,14.3,3.5,2.56,0.0
2018,12,24,17,0,10.0,2.0,3.4,14.3,2.0,0.0,0.0
2018,12,24,17,15,5.0,1.0,3.35,14.1,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,25,7,15,0.0,0.5,1.6,8.15,0.5,0.0,0.0
2018,12,25,7,30,0.0,1.0,1.7,8.7,1.0,0.85,0.0
2018,12,25,7,45,0.0,3.5,1.75,9.25,3.5,2.87,0.0
2018,12,25,8,0,0.0,6.0,1.8,9.8,6.0,4.92,0.0
2018,12,25,8,15,94.5,16.0,1.95,10.3,33.5,116.2,95.95
2018,12,25,8,30,189.0,26.0,2.1,10.8,61.0,225.87,191.95
2018,12,25,8,45,451.0,38.0,2.25,11.3,148.0,473.26,397.88
2018,12,25,9,0,713.0,50.0,2.4,11.8,235.0,722.82,591.95
2018,12,25,9,15,743.5,54.0,2.55,12.2,272.0,765.71,622.88
2018,12,25,9,30,774.0,58.0,2.7,12.6,309.0,806.49,652.91
2018,12,25,9,45,794.0,61.5,2.8,13.05,341.5,834.51,672.31
2018,12,25,10,0,814.0,65.0,2.9,13.5,374.0,859.52,689.16
2018,12,25,10,15,831.5,66.0,3.05,13.75,401.0,875.62,700.18
2018,12,25,10,30,849.0,67.0,3.2,14.0,428.0,888.26,708.7
2018,12,25,10,45,862.0,68.0,3.35,14.3,449.0,883.59,704.57
2018,12,25,11,0,875.0,69.0,3.5,14.6,470.0,885.03,705.08
2018,12,25,11,15,883.0,69.5,3.6,14.75,484.0,877.7,699.35
2018,12,25,11,30,891.0,70.0,3.7,14.9,498.0,866.74,691.16
2018,12,25,11,45,895.0,69.5,3.75,15.0,504.0,847.51,676.92
2018,12,25,12,0,899.0,69.0,3.8,15.1,510.0,824.87,660.29
2018,12,25,12,15,899.5,69.5,3.85,15.2,509.0,797.35,640.13
2018,12,25,12,30,900.0,70.0,3.9,15.3,508.0,766.71,617.67
2018,12,25,12,45,895.5,69.5,3.9,15.35,498.5,728.34,589.25
2018,12,25,13,0,891.0,69.0,3.9,15.4,489.0,687.54,558.28
2018,12,25,13,15,883.5,68.0,3.9,15.45,472.5,642.03,521.65
2018,12,25,13,30,876.0,67.0,3.9,15.5,456.0,594.75,482.82
2018,12,25,13,45,864.5,66.0,3.9,15.5,433.0,543.77,440.17
2018,12,25,14,0,853.0,65.0,3.9,15.5,410.0,494.04,397.3
2018,12,25,14,15,835.5,63.0,3.8,15.35,380.5,437.07,347.59
2018,12,25,14,30,818.0,61.0,3.7,15.2,351.0,380.36,296.82
2018,12,25,14,45,790.5,58.0,3.6,15.05,315.5,319.98,242.17
2018,12,25,15,0,763.0,55.0,3.5,14.9,280.0,261.6,188.64
2018,12,25,15,15,722.5,51.5,3.5,14.9,241.0,202.37,135.43
2018,12,25,15,30,682.0,48.0,3.5,14.9,202.0,147.27,88.31
2018,12,25,15,45,618.5,43.5,2.9,13.9,161.5,93.73,49.33
2018,12,25,16,0,555.0,39.0,2.3,12.9,121.0,47.77,25.99
2018,12,25,16,15,434.0,32.0,2.2,12.4,83.5,26.57,16.75
2018,12,25,16,30,313.0,25.0,2.1,11.9,46.0,21.1,4.49
2018,12,25,16,45,170.0,14.0,2.0,11.45,24.0,11.95,0.0
2018,12,25,17,0,27.0,3.0,1.9,11.0,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.85,10.7,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,15,39.5,5.5,1.35,7.9,6.5,0.0,0.0
2018,12,26,7,30,79.0,11.0,1.3,8.5,13.0,64.71,0.0
2018,12,26,7,45,162.5,23.5,1.2,9.1,37.5,184.9,67.14
2018,12,26,8,0,246.0,36.0,1.1,9.7,62.0,283.02,224.04
2018,12,26,8,15,302.0,47.0,1.3,10.25,93.0,346.07,286.03
2018,12,26,8,30,358.0,58.0,1.5,10.8,124.0,412.52,343.88
2018,12,26,8,45,384.5,69.0,1.65,11.4,155.0,455.81,380.63
2018,12,26,9,0,411.0,80.0,1.8,12.0,186.0,498.93,415.83
2018,12,26,9,15,274.0,102.0,2.05,12.3,177.0,390.5,328.13
2018,12,26,9,30,137.0,124.0,2.3,12.6,168.0,278.56,233.74
2018,12,26,9,45,143.0,140.0,2.5,12.9,190.5,302.61,253.63
2018,12,26,10,0,149.0,156.0,2.7,13.2,213.0,325.94,272.15
2018,12,26,10,15,319.5,144.5,2.8,13.4,277.0,481.5,401.11
2018,12,26,10,30,490.0,133.0,2.9,13.6,341.0,639.97,525.85
2018,12,26,10,45,612.0,114.0,3.0,13.8,386.5,730.31,592.71
2018,12,26,11,0,734.0,95.0,3.1,14.0,432.0,806.96,648.42
2018,12,26,11,15,779.5,89.0,3.05,14.1,456.0,820.77,656.82
2018,12,26,11,30,825.0,83.0,3.0,14.2,480.0,835.82,666.69
2018,12,26,11,45,861.5,76.5,2.95,14.3,495.0,837.48,666.9
2018,12,26,12,0,898.0,70.0,2.9,14.4,510.0,826.38,658.09
2018,12,26,12,15,893.5,71.0,2.85,14.45,508.0,795.66,635.32
2018,12,26,12,30,889.0,72.0,2.8,14.5,506.0,762.13,610.67
2018,12,26,12,45,880.0,73.0,2.8,14.55,496.0,722.75,581.9
2018,12,26,13,0,871.0,74.0,2.8,14.6,486.0,686.47,554.39
2018,12,26,13,15,862.0,73.5,2.75,14.55,469.5,640.66,517.99
2018,12,26,13,30,853.0,73.0,2.7,14.5,453.0,593.21,479.56
2018,12,26,13,45,838.5,72.0,2.7,14.45,429.5,540.87,436.54
2018,12,26,14,0,824.0,71.0,2.7,14.4,406.0,487.93,391.85
2018,12,26,14,15,803.0,69.0,2.6,14.2,376.0,430.82,342.6
2018,12,26,14,30,782.0,67.0,2.5,14.0,346.0,374.4,292.63
2018,12,26,14,45,751.5,65.0,2.4,13.8,311.0,315.88,240.06
2018,12,26,15,0,721.0,63.0,2.3,13.6,276.0,259.69,188.89
2018,12,26,15,15,601.0,64.5,2.3,13.6,225.5,189.4,130.04
2018,12,26,15,30,481.0,66.0,2.3,13.6,175.0,133.49,86.03
2018,12,26,15,45,440.0,55.5,1.85,12.55,140.0,87.99,51.58
2018,12,26,16,0,399.0,45.0,1.4,11.5,105.0,47.5,27.85
2018,12,26,16,15,311.0,36.0,1.4,11.05,73.5,29.69,19.62
2018,12,26,16,30,223.0,27.0,1.4,10.6,42.0,22.73,6.39
2018,12,26,16,45,121.5,14.5,1.45,10.15,22.0,12.38,0.0
2018,12,26,17,0,20.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,27,7,15,29.5,5.0,2.25,7.05,5.5,0.0,0.0
2018,12,27,7,30,59.0,10.0,2.5,7.7,11.0,49.8,0.0
2018,12,27,7,45,119.5,23.5,2.75,8.3,33.5,152.81,50.19
2018,12,27,8,0,180.0,37.0,3.0,8.9,56.0,234.16,186.41
2018,12,27,8,15,346.5,43.0,3.25,9.45,100.0,379.04,317.0
2018,12,27,8,30,513.0,49.0,3.5,10.0,144.0,533.61,446.65
2018,12,27,8,45,637.0,47.5,3.8,10.55,193.0,640.6,534.2
2018,12,27,9,0,761.0,46.0,4.1,11.1,242.0,758.79,627.44
2018,12,27,9,15,790.0,49.0,4.3,11.5,279.5,799.83,659.26
2018,12,27,9,30,819.0,52.0,4.5,11.9,317.0,829.18,681.68
2018,12,27,9,45,837.5,55.0,4.7,12.3,350.0,855.53,701.24
2018,12,27,10,0,856.0,58.0,4.9,12.7,383.0,878.9,718.15
2018,12,27,10,15,872.5,59.0,5.0,12.95,410.5,894.28,728.62
2018,12,27,10,30,889.0,60.0,5.1,13.2,438.0,906.25,736.52
2018,12,27,10,45,900.5,60.5,5.25,13.45,459.0,909.35,738.18
2018,12,27,11,0,912.0,61.0,5.4,13.7,480.0,908.76,737.2
2018,12,27,11,15,920.0,62.0,5.45,13.85,494.5,901.95,731.37
2018,12,27,11,30,928.0,63.0,5.5,14.0,509.0,891.35,722.87
2018,12,27,11,45,931.5,63.0,5.5,14.1,515.5,871.86,707.71
2018,12,27,12,0,935.0,63.0,5.5,14.2,522.0,848.82,690.04
2018,12,27,12,15,934.0,62.5,5.5,14.25,520.0,818.13,666.81
2018,12,27,12,30,933.0,62.0,5.5,14.3,518.0,784.35,641.25
2018,12,27,12,45,928.5,62.0,5.5,14.35,509.0,745.7,611.91
2018,12,27,13,0,924.0,62.0,5.5,14.4,500.0,704.49,580.4
2018,12,27,13,15,916.0,62.0,5.45,14.35,483.5,658.69,542.68
2018,12,27,13,30,908.0,62.0,5.4,14.3,467.0,611.02,502.68
2018,12,27,13,45,896.0,60.5,5.35,14.25,443.0,557.87,457.41
2018,12,27,14,0,884.0,59.0,5.3,14.2,419.0,503.78,410.22
2018,12,27,14,15,866.5,57.5,5.2,14.05,389.5,446.59,359.37
2018,12,27,14,30,849.0,56.0,5.1,13.9,360.0,389.55,307.37
2018,12,27,14,45,823.5,53.5,5.0,13.7,324.5,329.47,252.02
2018,12,27,15,0,798.0,51.0,4.9,13.5,289.0,270.29,196.86
2018,12,27,15,15,760.0,48.0,4.9,13.5,249.5,209.97,141.71
2018,12,27,15,30,722.0,45.0,4.9,13.5,210.0,153.42,92.4
2018,12,27,15,45,661.5,41.0,4.5,12.75,169.0,97.97,51.02
2018,12,27,16,0,601.0,37.0,4.1,12.0,128.0,49.64,25.55
2018,12,27,16,15,498.0,31.0,4.0,11.55,90.0,28.13,18.3
2018,12,27,16,30,395.0,25.0,3.9,11.1,52.0,21.15,6.39
2018,12,27,16,45,215.0,14.5,3.8,10.7,27.5,12.38,0.0
2018,12,27,17,0,35.0,4.0,3.7,10.3,3.0,0.0,0.0
2018,12,27,17,15,17.5,2.0,3.6,10.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,28,7,15,48.5,5.5,2.2,5.2,6.5,0.0,0.0
2018,12,28,7,30,97.0,11.0,2.3,5.7,13.0,77.15,0.0
2018,12,28,7,45,194.5,22.0,2.4,6.2,38.0,205.4,64.05
2018,12,28,8,0,292.0,33.0,2.5,6.7,63.0,314.77,252.76
2018,12,28,8,15,317.0,45.5,2.6,7.25,92.0,355.33,298.8
2018,12,28,8,30,342.0,58.0,2.7,7.8,121.0,399.08,339.24
2018,12,28,8,45,463.5,60.5,2.75,8.3,167.5,517.24,437.9
2018,12,28,9,0,585.0,63.0,2.8,8.8,214.0,635.09,532.08
2018,12,28,9,15,572.0,74.0,2.9,9.35,240.0,646.25,540.16
2018,12,28,9,30,559.0,85.0,3.0,9.9,266.0,654.34,545.8
2018,12,28,9,45,719.5,69.0,3.1,10.45,326.5,776.66,638.61
2018,12,28,10,0,880.0,53.0,3.2,11.0,387.0,893.8,723.36
2018,12,28,10,15,895.0,54.0,3.15,11.35,414.5,908.09,730.54
2018,12,28,10,30,910.0,55.0,3.1,11.7,442.0,918.87,735.99
2018,12,28,10,45,920.0,56.0,3.1,12.05,463.0,921.41,735.9
2018,12,28,11,0,930.0,57.0,3.1,12.4,484.0,920.18,733.27
2018,12,28,11,15,935.5,57.5,3.15,12.6,497.5,910.44,725.46
2018,12,28,11,30,941.0,58.0,3.2,12.8,511.0,896.95,715.14
